Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,15,291.5,27.5,4.9,8.7,57.0,136.34,83.41
2018,2,11,17,30,138.0,16.0,4.8,8.5,20.0,48.19,0.0
2018,2,11,17,45,69.0,8.0,4.75,8.3,10.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,6,45,18.0,2.5,1.35,3.85,2.0,0.0,0.0
2018,2,12,7,0,36.0,5.0,1.3,4.3,4.0,0.0,0.0
2018,2,12,7,15,89.0,18.0,1.55,5.1,23.5,37.98,0.0
2018,2,12,7,30,142.0,31.0,1.8,5.9,43.0,95.23,62.7
2018,2,12,7,45,222.0,45.0,2.1,6.7,77.5,150.29,118.07
2018,2,12,8,0,302.0,59.0,2.4,7.5,112.0,214.39,175.8
2018,2,12,8,15,419.0,65.0,2.6,7.95,162.5,300.5,251.61
2018,2,12,8,30,536.0,71.0,2.8,8.4,213.0,397.17,335.09
2018,2,12,8,45,651.0,66.5,3.0,8.9,270.0,491.89,415.2
2018,2,12,9,0,766.0,62.0,3.2,9.4,327.0,593.34,498.56
2018,2,12,9,15,812.0,62.5,3.15,9.7,374.5,664.22,553.56
2018,2,12,9,30,858.0,63.0,3.1,10.0,422.0,730.08,601.76
2018,2,12,9,45,881.5,64.0,3.05,10.35,462.0,786.22,641.27
2018,2,12,10,0,905.0,65.0,3.0,10.7,502.0,841.41,679.2
2018,2,12,10,15,918.0,67.0,3.0,11.0,534.5,887.45,710.18
2018,2,12,10,30,931.0,69.0,3.0,11.3,567.0,931.09,739.05
2018,2,12,10,45,940.5,69.5,3.0,11.6,592.5,966.9,762.05
2018,2,12,11,0,950.0,70.0,3.0,11.9,618.0,999.6,782.76
2018,2,12,11,15,955.0,71.5,3.0,12.1,636.0,1025.89,799.25
2018,2,12,11,30,960.0,73.0,3.0,12.3,654.0,1048.51,813.27
2018,2,12,11,45,963.0,73.0,3.0,12.5,664.0,1063.43,822.11
2018,2,12,12,0,966.0,73.0,3.0,12.7,674.0,1074.4,828.46
2018,2,12,12,15,965.0,74.0,3.0,12.75,675.5,1078.59,830.86
2018,2,12,12,30,964.0,75.0,3.0,12.8,677.0,1078.71,830.75
2018,2,12,12,45,960.5,75.5,3.05,12.9,670.5,1071.62,826.31
2018,2,12,13,0,957.0,76.0,3.1,13.0,664.0,1060.55,819.38
2018,2,12,13,15,952.5,75.5,3.1,13.0,650.0,1043.31,808.22
2018,2,12,13,30,948.0,75.0,3.1,13.0,636.0,1022.31,794.63
2018,2,12,13,45,940.0,74.0,3.1,13.05,613.5,993.69,775.71
2018,2,12,14,0,932.0,73.0,3.1,13.1,591.0,961.74,754.49
2018,2,12,14,15,920.5,71.5,3.1,13.0,562.0,922.87,728.72
2018,2,12,14,30,909.0,70.0,3.1,12.9,533.0,881.29,700.82
2018,2,12,14,45,893.0,68.0,3.05,12.85,497.0,832.89,667.2
2018,2,12,15,0,877.0,66.0,3.0,12.8,461.0,782.64,631.81
2018,2,12,15,15,854.5,63.5,3.0,12.8,420.0,725.38,590.73
2018,2,12,15,30,832.0,61.0,3.0,12.8,379.0,673.49,552.93
2018,2,12,15,45,800.0,58.5,2.45,12.2,334.0,608.38,501.27
2018,2,12,16,0,768.0,56.0,1.9,11.6,289.0,544.2,447.97
2018,2,12,16,15,719.5,51.5,1.75,10.75,241.5,470.04,387.09
2018,2,12,16,30,671.0,47.0,1.6,9.9,194.0,399.46,326.61
2018,2,12,16,45,591.0,41.0,1.5,9.0,147.5,317.68,255.15
2018,2,12,17,0,511.0,35.0,1.4,8.1,101.0,243.86,187.95
2018,2,12,17,15,359.0,26.5,1.55,7.85,63.0,157.36,100.58
2018,2,12,17,30,207.0,18.0,1.7,7.6,25.0,67.03,0.0
2018,2,12,17,45,103.5,9.0,1.85,7.35,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.95,2.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.95,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,1.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,1.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,1.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.65,1.95,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,13,6,45,32.5,3.0,1.75,2.85,3.0,0.0,0.0
2018,2,13,7,0,65.0,6.0,1.8,3.3,6.0,5.12,0.0
2018,2,13,7,15,237.0,17.5,2.05,4.05,35.5,75.05,0.0
2018,2,13,7,30,409.0,29.0,2.3,4.8,65.0,178.57,122.49
2018,2,13,7,45,512.5,36.5,2.55,5.55,110.0,252.08,198.99
2018,2,13,8,0,616.0,44.0,2.8,6.3,155.0,334.15,274.25
2018,2,13,8,15,676.0,49.0,2.75,6.95,203.5,406.92,340.07
2018,2,13,8,30,736.0,54.0,2.7,7.6,252.0,484.84,407.58
2018,2,13,8,45,774.5,57.5,2.6,8.3,299.0,552.87,464.13
2018,2,13,9,0,813.0,61.0,2.5,9.0,346.0,622.87,519.66
2018,2,13,9,15,840.5,63.5,2.35,9.7,389.5,685.5,565.83
2018,2,13,9,30,868.0,66.0,2.2,10.4,433.0,741.45,603.89
2018,2,13,9,45,888.0,67.5,2.05,11.15,472.0,795.97,639.37
2018,2,13,10,0,908.0,69.0,1.9,11.9,511.0,849.21,672.61
2018,2,13,10,15,920.0,70.5,1.75,12.35,543.0,893.91,699.4
2018,2,13,10,30,932.0,72.0,1.6,12.8,575.0,936.13,723.67
2018,2,13,10,45,940.0,73.5,1.45,13.3,600.5,971.89,742.65
2018,2,13,11,0,948.0,75.0,1.3,13.8,626.0,1004.45,758.93
2018,2,13,11,15,953.5,76.0,1.15,14.1,644.0,1030.57,771.02
2018,2,13,11,30,959.0,77.0,1.0,14.4,662.0,1053.04,780.41
2018,2,13,11,45,962.0,77.5,0.9,14.65,672.0,1068.6,786.42
2018,2,13,12,0,965.0,78.0,0.8,14.9,682.0,1080.2,789.99
2018,2,13,12,15,965.5,78.0,0.75,15.1,684.0,1084.63,790.56
2018,2,13,12,30,966.0,78.0,0.7,15.3,686.0,1084.99,788.85
2018,2,13,12,45,964.5,78.0,0.65,15.45,680.0,1079.25,783.73
2018,2,13,13,0,963.0,78.0,0.6,15.6,674.0,1069.48,776.39
2018,2,13,13,15,958.0,77.5,0.65,15.65,659.5,1051.65,767.08
2018,2,13,13,30,953.0,77.0,0.7,15.7,645.0,1030.03,755.54
2018,2,13,13,45,945.0,76.0,0.7,15.75,622.5,1001.28,738.33
2018,2,13,14,0,937.0,75.0,0.7,15.8,600.0,969.15,719.03
2018,2,13,14,15,925.5,73.5,0.75,15.75,570.5,930.09,696.43
2018,2,13,14,30,914.0,72.0,0.8,15.7,541.0,888.29,671.7
2018,2,13,14,45,897.5,70.5,0.85,15.6,505.5,839.86,642.12
2018,2,13,15,0,881.0,69.0,0.9,15.5,470.0,789.61,610.63
2018,2,13,15,15,858.5,66.5,0.9,15.5,428.5,738.8,577.01
2018,2,13,15,30,836.0,64.0,0.9,15.5,387.0,679.89,536.76
2018,2,13,15,45,804.0,61.0,0.8,14.7,341.5,613.84,489.04
2018,2,13,16,0,772.0,58.0,0.7,13.9,296.0,548.73,439.44
2018,2,13,16,15,725.0,53.5,0.8,13.2,248.0,475.05,382.53
2018,2,13,16,30,678.0,49.0,0.9,12.5,200.0,404.75,325.04
2018,2,13,16,45,600.5,43.0,1.0,11.75,153.0,323.49,256.12
2018,2,13,17,0,523.0,37.0,1.1,11.0,106.0,253.87,193.74
2018,2,13,17,15,371.5,27.5,1.1,10.7,66.5,162.84,106.3
2018,2,13,17,30,220.0,18.0,1.1,10.4,27.0,70.11,0.0
2018,2,13,17,45,110.0,9.0,1.15,10.1,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,6,45,29.0,3.5,0.9,5.9,3.5,0.0,0.0
2018,2,14,7,0,58.0,7.0,0.9,6.0,7.0,17.29,0.0
2018,2,14,7,15,216.0,19.5,1.05,6.65,36.5,82.81,0.0
2018,2,14,7,30,374.0,32.0,1.2,7.3,66.0,169.75,117.88
2018,2,14,7,45,402.5,42.0,1.3,7.95,99.0,215.94,169.1
2018,2,14,8,0,431.0,52.0,1.4,8.6,132.0,265.19,215.72
2018,2,14,8,15,532.0,59.0,1.5,9.05,185.5,349.77,289.47
2018,2,14,8,30,633.0,66.0,1.6,9.5,239.0,444.69,369.54
2018,2,14,8,45,696.0,67.5,1.65,9.95,288.5,519.89,431.36
2018,2,14,9,0,759.0,69.0,1.7,10.4,338.0,596.86,492.54
2018,2,14,9,15,736.5,81.5,1.75,10.9,368.5,637.08,522.54
2018,2,14,9,30,714.0,94.0,1.8,11.4,399.0,670.13,545.76
2018,2,14,9,45,425.5,150.0,1.9,11.9,336.0,529.55,433.72
2018,2,14,10,0,137.0,206.0,2.0,12.4,273.0,337.49,276.45
2018,2,14,10,15,89.5,212.0,2.2,12.95,257.0,289.98,237.3
2018,2,14,10,30,42.0,218.0,2.4,13.5,241.0,255.71,207.51
2018,2,14,10,45,64.5,230.5,2.6,14.05,267.5,291.1,236.26
2018,2,14,11,0,87.0,243.0,2.8,14.6,294.0,327.66,265.4
2018,2,14,11,15,214.5,253.5,2.85,14.9,384.0,485.39,391.83
2018,2,14,11,30,342.0,264.0,2.9,15.2,474.0,648.9,516.67
2018,2,14,11,45,432.0,240.5,3.0,15.45,510.0,737.18,582.34
2018,2,14,12,0,522.0,217.0,3.1,15.7,546.0,805.93,633.65
2018,2,14,12,15,680.0,166.5,3.2,15.75,596.5,920.47,716.51
2018,2,14,12,30,838.0,116.0,3.3,15.8,647.0,1014.16,781.31
2018,2,14,12,45,860.0,109.0,3.4,15.85,649.5,1024.29,788.26
2018,2,14,13,0,882.0,102.0,3.5,15.9,652.0,1030.21,793.27
2018,2,14,13,15,909.0,91.5,3.6,15.75,647.5,1020.94,788.6
2018,2,14,13,30,936.0,81.0,3.7,15.6,643.0,1018.85,789.16
2018,2,14,13,45,928.0,80.0,3.8,15.45,621.0,990.41,771.4
2018,2,14,14,0,920.0,79.0,3.9,15.3,599.0,958.66,751.41
2018,2,14,14,15,904.0,78.5,4.0,15.0,568.5,917.25,724.73
2018,2,14,14,30,888.0,78.0,4.1,14.7,538.0,873.43,695.98
2018,2,14,14,45,875.0,75.0,4.2,14.4,503.0,826.91,664.74
2018,2,14,15,0,862.0,72.0,4.3,14.1,468.0,785.76,637.17
2018,2,14,15,15,843.5,69.0,4.3,14.1,428.0,730.63,597.16
2018,2,14,15,30,825.0,66.0,4.3,14.1,388.0,674.5,555.66
2018,2,14,15,45,795.5,62.5,4.15,13.0,343.0,609.91,506.41
2018,2,14,16,0,766.0,59.0,4.0,11.9,298.0,546.06,455.35
2018,2,14,16,15,650.0,58.0,3.8,11.1,238.0,441.65,368.63
2018,2,14,16,30,534.0,57.0,3.6,10.3,178.0,345.87,286.78
2018,2,14,16,45,529.5,47.5,3.4,9.5,143.5,300.61,244.22
2018,2,14,17,0,525.0,38.0,3.2,8.7,109.0,255.22,198.89
2018,2,14,17,15,372.5,29.0,3.2,8.3,69.0,164.6,111.98
2018,2,14,17,30,220.0,20.0,3.2,7.9,29.0,71.66,0.0
2018,2,14,17,45,110.0,10.0,3.2,7.55,14.5,8.54,0.0
2018,2,14,18,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.9,3.55,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,3.35,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.15,2.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.25,2.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,15,6,45,51.5,5.0,2.75,3.35,5.0,0.0,0.0
2018,2,15,7,0,103.0,10.0,2.9,3.7,10.0,28.55,0.0
2018,2,15,7,15,277.0,20.5,3.15,4.3,42.0,99.77,0.0
2018,2,15,7,30,451.0,31.0,3.4,4.9,74.0,193.14,138.17
2018,2,15,7,45,552.0,37.0,3.6,5.45,120.0,263.53,209.4
2018,2,15,8,0,653.0,43.0,3.8,6.0,166.0,349.18,288.14
2018,2,15,8,15,715.0,47.5,3.9,6.65,216.5,424.38,356.6
2018,2,15,8,30,777.0,52.0,4.0,7.3,267.0,504.98,427.19
2018,2,15,8,45,815.5,55.0,4.05,7.95,315.5,574.58,486.17
2018,2,15,9,0,854.0,58.0,4.1,8.6,364.0,640.77,540.34
2018,2,15,9,15,879.5,60.0,4.15,9.2,408.5,702.63,587.62
2018,2,15,9,30,905.0,62.0,4.2,9.8,453.0,764.36,632.6
2018,2,15,9,45,925.5,63.5,4.3,10.45,493.5,820.95,672.85
2018,2,15,10,0,946.0,65.0,4.4,11.1,534.0,876.18,711.36
2018,2,15,10,15,962.0,65.5,4.4,11.55,568.5,924.52,743.93
2018,2,15,10,30,978.0,66.0,4.4,12.0,603.0,970.49,774.32
2018,2,15,10,45,987.0,67.0,4.45,12.5,629.5,1007.92,798.55
2018,2,15,11,0,996.0,68.0,4.5,13.0,656.0,1042.02,820.32
2018,2,15,11,15,1002.0,68.5,4.55,13.3,674.5,1069.02,837.69
2018,2,15,11,30,1008.0,69.0,4.6,13.6,693.0,1092.19,852.47
2018,2,15,11,45,1011.5,68.5,4.6,13.9,703.0,1107.59,861.42
2018,2,15,12,0,1015.0,68.0,4.6,14.2,713.0,1118.83,867.69
2018,2,15,12,15,1015.5,68.0,4.6,14.35,715.0,1123.45,870.09
2018,2,15,12,30,1016.0,68.0,4.6,14.5,717.0,1123.77,869.77
2018,2,15,12,45,1013.5,69.0,4.6,14.65,711.0,1118.06,865.53
2018,2,15,13,0,1011.0,70.0,4.6,14.8,705.0,1108.1,858.6
2018,2,15,13,15,1007.0,69.0,4.55,14.85,690.0,1089.94,845.99
2018,2,15,13,30,1003.0,68.0,4.5,14.9,675.0,1067.75,830.79
2018,2,15,13,45,996.0,67.5,4.45,14.9,652.5,1039.45,811.62
2018,2,15,14,0,989.0,67.0,4.4,14.9,630.0,1007.52,789.99
2018,2,15,14,15,978.5,66.0,4.3,14.8,600.0,968.39,763.08
2018,2,15,14,30,968.0,65.0,4.2,14.7,570.0,926.25,734.2
2018,2,15,14,45,950.0,63.0,4.1,14.6,531.5,873.88,697.71
2018,2,15,15,0,932.0,61.0,4.0,14.5,493.0,819.6,659.43
2018,2,15,15,15,911.0,59.0,4.0,14.5,450.5,761.54,617.92
2018,2,15,15,30,890.0,57.0,4.0,14.5,408.0,702.54,574.87
2018,2,15,15,45,861.5,54.5,3.15,13.5,361.5,637.47,524.22
2018,2,15,16,0,833.0,52.0,2.3,12.5,315.0,572.97,470.67
2018,2,15,16,15,789.5,48.5,2.15,11.45,266.0,503.8,414.17
2018,2,15,16,30,746.0,45.0,2.0,10.4,217.0,432.98,353.88
2018,2,15,16,45,673.5,40.0,1.85,9.3,168.0,351.3,282.51
2018,2,15,17,0,601.0,35.0,1.7,8.2,119.0,276.68,214.53
2018,2,15,17,15,442.5,27.5,1.7,7.85,76.0,180.54,124.52
2018,2,15,17,30,284.0,20.0,1.7,7.5,33.0,98.81,0.0
2018,2,15,17,45,142.0,10.0,1.75,7.15,16.5,35.35,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,16,6,45,53.0,4.5,0.95,4.5,5.0,0.0,0.0
2018,2,16,7,0,106.0,9.0,0.9,4.8,10.0,28.19,0.0
2018,2,16,7,15,276.0,20.0,1.1,5.4,42.5,99.86,0.0
2018,2,16,7,30,446.0,31.0,1.3,6.0,75.0,191.36,137.68
2018,2,16,7,45,541.5,37.0,1.45,6.65,120.5,259.58,204.43
2018,2,16,8,0,637.0,43.0,1.6,7.3,166.0,342.14,278.82
2018,2,16,8,15,693.5,48.0,1.65,7.95,215.0,414.24,342.84
2018,2,16,8,30,750.0,53.0,1.7,8.6,264.0,491.24,408.3
2018,2,16,8,45,786.5,56.5,1.75,9.25,311.5,558.86,463.72
2018,2,16,9,0,823.0,60.0,1.8,9.9,359.0,628.28,518.26
2018,2,16,9,15,849.5,63.0,1.85,10.5,403.5,691.43,565.0
2018,2,16,9,30,876.0,66.0,1.9,11.1,448.0,747.82,604.21
2018,2,16,9,45,894.5,67.5,1.9,11.65,487.0,801.66,640.34
2018,2,16,10,0,913.0,69.0,1.9,12.2,526.0,854.07,674.6
2018,2,16,10,15,925.5,70.5,1.95,12.6,558.5,899.51,704.21
2018,2,16,10,30,938.0,72.0,2.0,13.0,591.0,942.47,731.77
2018,2,16,10,45,946.5,73.0,2.05,13.45,616.5,978.33,754.07
2018,2,16,11,0,955.0,74.0,2.1,13.9,642.0,1010.98,774.13
2018,2,16,11,15,960.5,75.0,2.1,14.2,660.5,1037.29,789.68
2018,2,16,11,30,966.0,76.0,2.1,14.5,679.0,1059.92,802.84
2018,2,16,11,45,968.5,76.5,2.1,14.8,689.0,1075.07,811.15
2018,2,16,12,0,971.0,77.0,2.1,15.1,699.0,1086.23,817.03
2018,2,16,12,15,971.5,77.5,2.15,15.3,701.0,1091.28,820.13
2018,2,16,12,30,972.0,78.0,2.2,15.5,703.0,1092.23,820.78
2018,2,16,12,45,970.0,77.5,2.25,15.7,696.5,1085.27,816.45
2018,2,16,13,0,968.0,77.0,2.3,15.9,690.0,1074.25,809.68
2018,2,16,13,15,964.0,76.0,2.35,15.95,675.5,1056.62,799.15
2018,2,16,13,30,960.0,75.0,2.4,16.0,661.0,1035.13,786.18
2018,2,16,13,45,952.5,74.5,2.45,16.1,639.0,1007.2,768.77
2018,2,16,14,0,945.0,74.0,2.5,16.2,617.0,975.83,749.03
2018,2,16,14,15,934.0,72.5,2.45,16.1,587.0,936.83,723.51
2018,2,16,14,30,923.0,71.0,2.4,16.0,557.0,895.01,695.93
2018,2,16,14,45,906.5,69.5,2.4,15.9,520.5,846.07,663.48
2018,2,16,15,0,890.0,68.0,2.4,15.8,484.0,795.26,629.22
2018,2,16,15,15,868.0,65.5,2.4,15.8,442.0,737.55,589.05
2018,2,16,15,30,846.0,63.0,2.4,15.8,400.0,685.07,551.95
2018,2,16,15,45,817.0,60.0,1.8,14.85,354.5,620.35,501.63
2018,2,16,16,0,788.0,57.0,1.2,13.9,309.0,556.26,449.19
2018,2,16,16,15,744.0,53.0,1.2,13.15,261.0,483.86,391.96
2018,2,16,16,30,700.0,49.0,1.2,12.4,213.0,414.49,334.4
2018,2,16,16,45,582.5,44.0,1.2,11.65,159.5,315.81,251.45
2018,2,16,17,0,465.0,39.0,1.2,10.9,106.0,233.03,179.52
2018,2,16,17,15,373.0,30.0,1.2,10.75,70.5,164.83,114.45
2018,2,16,17,30,281.0,21.0,1.2,10.6,35.0,99.23,0.0
2018,2,16,17,45,140.5,10.5,1.2,10.4,17.5,35.31,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,6,45,51.5,5.0,0.7,7.45,5.5,0.0,0.0
2018,2,17,7,0,103.0,10.0,0.7,7.6,11.0,28.39,0.0
2018,2,17,7,15,268.0,21.0,0.7,8.2,44.0,99.32,9.52
2018,2,17,7,30,433.0,32.0,0.7,8.8,77.0,187.97,135.08
2018,2,17,7,45,527.0,39.5,0.75,9.4,123.0,259.64,202.03
2018,2,17,8,0,621.0,47.0,0.8,10.0,169.0,339.08,271.98
2018,2,17,8,15,678.0,51.5,0.75,10.6,217.5,410.31,333.15
2018,2,17,8,30,735.0,56.0,0.7,11.2,266.0,486.35,395.25
2018,2,17,8,45,771.5,59.5,0.6,11.8,313.0,553.33,446.94
2018,2,17,9,0,808.0,63.0,0.5,12.4,360.0,622.11,497.15
2018,2,17,9,15,835.0,65.5,0.5,13.0,404.0,684.38,540.59
2018,2,17,9,30,862.0,68.0,0.5,13.6,448.0,746.69,581.33
2018,2,17,9,45,882.0,69.5,0.45,14.2,487.0,794.44,609.9
2018,2,17,10,0,902.0,71.0,0.4,14.8,526.0,847.66,641.48
2018,2,17,10,15,914.5,72.0,0.4,15.3,558.0,892.13,667.54
2018,2,17,10,30,927.0,73.0,0.4,15.8,590.0,934.13,691.66
2018,2,17,10,45,935.5,74.0,0.4,16.25,615.5,969.7,711.46
2018,2,17,11,0,944.0,75.0,0.4,16.7,641.0,1002.1,729.13
2018,2,17,11,15,950.0,75.5,0.45,17.2,659.0,1028.06,743.8
2018,2,17,11,30,956.0,76.0,0.5,17.7,677.0,1050.38,756.35
2018,2,17,11,45,959.0,76.5,0.6,18.15,687.0,1065.91,766.29
2018,2,17,12,0,962.0,77.0,0.7,18.6,697.0,1077.48,774.03
2018,2,17,12,15,962.0,77.0,0.8,18.75,698.5,1081.35,778.09
2018,2,17,12,30,962.0,77.0,0.9,18.9,700.0,1081.15,779.85
2018,2,17,12,45,960.0,76.5,0.95,19.05,693.5,1074.21,776.44
2018,2,17,13,0,958.0,76.0,1.0,19.2,687.0,1063.24,770.75
2018,2,17,13,15,954.0,75.0,1.1,19.2,672.5,1045.7,762.54
2018,2,17,13,30,950.0,74.0,1.2,19.2,658.0,1024.34,751.89
2018,2,17,13,45,943.0,73.0,1.25,19.2,636.0,996.41,736.04
2018,2,17,14,0,936.0,72.0,1.3,19.2,614.0,965.07,717.92
2018,2,17,14,15,925.0,71.0,1.35,19.05,584.5,926.9,695.52
2018,2,17,14,30,914.0,70.0,1.4,18.9,555.0,885.94,670.98
2018,2,17,14,45,898.0,68.5,1.45,18.7,519.0,837.68,641.11
2018,2,17,15,0,882.0,67.0,1.5,18.5,483.0,787.54,609.33
2018,2,17,15,15,861.0,64.5,1.5,18.5,441.5,730.85,571.18
2018,2,17,15,30,840.0,62.0,1.5,18.5,400.0,679.33,535.96
2018,2,17,15,45,809.5,59.0,1.35,17.4,354.5,613.89,488.96
2018,2,17,16,0,779.0,56.0,1.2,16.3,309.0,549.28,439.99
2018,2,17,16,15,733.0,52.5,1.25,15.25,261.0,476.85,383.92
2018,2,17,16,30,687.0,49.0,1.3,14.2,213.0,407.69,327.48
2018,2,17,16,45,615.5,43.5,1.35,13.1,165.5,329.09,260.95
2018,2,17,17,0,544.0,38.0,1.4,12.0,118.0,257.51,197.65
2018,2,17,17,15,408.5,30.0,1.55,11.55,77.0,175.3,122.85
2018,2,17,17,30,273.0,22.0,1.7,11.1,36.0,98.44,0.0
2018,2,17,17,45,136.5,11.0,1.85,10.65,18.0,34.82,0.0
2018,2,17,18,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,18,6,45,3.0,3.0,3.65,7.75,3.0,0.0,0.0
2018,2,18,7,0,6.0,6.0,3.8,8.0,6.0,6.27,0.0
2018,2,18,7,15,27.0,22.5,4.15,8.3,25.0,31.61,4.84
2018,2,18,7,30,48.0,39.0,4.5,8.6,44.0,59.68,42.34
2018,2,18,7,45,91.5,58.0,4.8,8.95,74.0,98.74,77.37
2018,2,18,8,0,135.0,77.0,5.1,9.3,104.0,142.84,116.79
2018,2,18,8,15,265.5,86.5,5.2,9.55,157.5,232.68,195.41
2018,2,18,8,30,396.0,96.0,5.3,9.8,211.0,341.56,289.76
2018,2,18,8,45,435.5,105.5,5.4,10.1,251.5,398.64,339.08
2018,2,18,9,0,475.0,115.0,5.5,10.4,292.0,458.92,390.0
2018,2,18,9,15,458.0,134.5,5.5,10.65,321.5,493.42,417.71
2018,2,18,9,30,441.0,154.0,5.5,10.9,351.0,524.94,442.23
2018,2,18,9,45,438.0,169.0,5.5,11.15,378.5,559.73,469.11
2018,2,18,10,0,435.0,184.0,5.5,11.4,406.0,592.82,494.11
2018,2,18,10,15,582.0,159.0,5.55,11.6,475.0,709.63,588.27
2018,2,18,10,30,729.0,134.0,5.6,11.8,544.0,843.5,689.5
2018,2,18,10,45,836.5,108.5,5.65,12.0,598.5,929.79,752.25
2018,2,18,11,0,944.0,83.0,5.7,12.2,653.0,1012.34,811.34
2018,2,18,11,15,949.0,84.0,5.8,12.3,671.0,1037.96,829.0
2018,2,18,11,30,954.0,85.0,5.9,12.4,689.0,1059.89,844.43
2018,2,18,11,45,955.5,86.0,6.0,12.45,699.0,1074.5,854.88
2018,2,18,12,0,957.0,87.0,6.1,12.5,709.0,1085.12,862.67
2018,2,18,12,15,957.5,87.5,6.25,12.45,711.0,1090.08,867.27
2018,2,18,12,30,958.0,88.0,6.4,12.4,713.0,1090.97,869.13
2018,2,18,12,45,956.5,88.0,6.55,12.35,707.0,1085.15,866.3
2018,2,18,13,0,955.0,88.0,6.7,12.3,701.0,1075.29,860.7
2018,2,18,13,15,951.5,87.5,6.8,12.05,687.5,1058.87,850.74
2018,2,18,13,30,948.0,87.0,6.9,11.8,674.0,1038.61,838.03
2018,2,18,13,45,940.0,86.5,7.0,11.6,651.5,1010.33,819.23
2018,2,18,14,0,932.0,86.0,7.1,11.4,629.0,978.68,797.86
2018,2,18,14,15,919.0,84.5,7.1,11.1,598.5,938.14,769.43
2018,2,18,14,30,906.0,83.0,7.1,10.8,568.0,894.94,738.76
2018,2,18,14,45,821.5,95.0,7.1,10.45,513.0,814.14,678.54
2018,2,18,15,0,737.0,107.0,7.1,10.1,458.0,731.89,616.06
2018,2,18,15,15,754.0,94.5,7.1,10.1,427.0,696.65,589.52
2018,2,18,15,30,771.0,82.0,7.1,10.1,396.0,654.09,556.22
2018,2,18,15,45,765.0,75.5,6.8,9.4,357.0,603.56,514.87
2018,2,18,16,0,759.0,69.0,6.5,8.7,318.0,551.53,470.86
2018,2,18,16,15,709.0,64.5,6.25,8.25,269.0,479.43,407.96
2018,2,18,16,30,659.0,60.0,6.0,7.8,220.0,408.25,344.04
2018,2,18,16,45,577.5,53.5,5.7,7.4,171.0,325.62,268.93
2018,2,18,17,0,496.0,47.0,5.4,7.0,122.0,251.32,199.82
2018,2,18,17,15,357.0,36.5,5.3,6.7,80.0,164.57,119.85
2018,2,18,17,30,218.0,26.0,5.2,6.4,38.0,87.87,8.75
2018,2,18,17,45,109.0,13.0,5.1,6.15,19.0,31.27,0.0
2018,2,18,18,0,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.95,5.7,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,5.35,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,5.1,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,4.85,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.35,4.65,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,4.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.15,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.65,3.8,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.35,3.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.2,3.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,3.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.0,2.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.55,2.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.35,2.05,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,19,6,45,6.5,4.5,2.65,2.6,4.5,0.0,0.0
2018,2,19,7,0,13.0,9.0,2.8,2.9,9.0,10.17,0.0
2018,2,19,7,15,189.0,24.5,3.0,3.35,45.0,83.35,30.79
2018,2,19,7,30,365.0,40.0,3.2,3.8,81.0,173.03,130.18
2018,2,19,7,45,488.0,46.5,3.4,4.25,130.0,251.76,202.99
2018,2,19,8,0,611.0,53.0,3.6,4.7,179.0,343.91,286.25
2018,2,19,8,15,673.0,57.5,3.55,5.1,229.0,416.92,352.49
2018,2,19,8,30,735.0,62.0,3.5,5.5,279.0,492.93,419.07
2018,2,19,8,45,777.0,64.5,3.45,5.9,327.5,562.44,477.93
2018,2,19,9,0,819.0,67.0,3.4,6.3,376.0,634.18,536.34
2018,2,19,9,15,847.0,69.5,3.3,6.6,421.0,697.88,585.47
2018,2,19,9,30,875.0,72.0,3.2,6.9,466.0,761.65,631.74
2018,2,19,9,45,895.0,72.5,3.05,7.2,505.0,808.85,663.96
2018,2,19,10,0,915.0,73.0,2.9,7.5,544.0,861.43,699.46
2018,2,19,10,15,927.0,74.5,2.8,7.65,576.5,906.62,729.42
2018,2,19,10,30,939.0,76.0,2.7,7.8,609.0,949.26,757.06
2018,2,19,10,45,947.5,77.5,2.6,8.0,635.0,985.83,779.82
2018,2,19,11,0,956.0,79.0,2.5,8.2,661.0,1019.17,800.05
2018,2,19,11,15,961.5,79.5,2.5,8.3,679.0,1044.91,816.3
2018,2,19,11,30,967.0,80.0,2.5,8.4,697.0,1066.92,830.1
2018,2,19,11,45,969.0,81.5,2.45,8.5,707.5,1082.81,839.21
2018,2,19,12,0,971.0,83.0,2.4,8.6,718.0,1094.66,845.74
2018,2,19,12,15,971.0,83.0,2.45,8.7,719.5,1098.53,848.39
2018,2,19,12,30,971.0,83.0,2.5,8.8,721.0,1098.27,848.51
2018,2,19,12,45,968.5,83.0,2.5,8.9,714.5,1091.34,843.71
2018,2,19,13,0,966.0,83.0,2.5,9.0,708.0,1080.35,836.4
2018,2,19,13,15,920.5,95.0,2.55,9.0,680.5,1037.33,808.22
2018,2,19,13,30,875.0,107.0,2.6,9.0,653.0,1002.93,786.12
2018,2,19,13,45,704.5,147.5,2.65,9.0,577.5,874.87,696.96
2018,2,19,14,0,534.0,188.0,2.7,9.0,502.0,734.01,594.82
2018,2,19,14,15,633.0,155.5,2.65,8.95,510.0,777.97,630.62
2018,2,19,14,30,732.0,123.0,2.6,8.9,518.0,805.06,651.29
2018,2,19,14,45,757.5,108.5,2.6,8.85,494.0,781.11,634.74
2018,2,19,15,0,783.0,94.0,2.6,8.8,470.0,748.39,611.97
2018,2,19,15,15,778.5,86.5,2.6,8.8,433.5,701.48,578.1
2018,2,19,15,30,774.0,79.0,2.6,8.8,397.0,652.5,541.95
2018,2,19,15,45,637.0,87.5,2.2,8.45,329.5,536.91,448.52
2018,2,19,16,0,500.0,96.0,1.8,8.1,262.0,422.93,354.85
2018,2,19,16,15,419.5,89.0,1.65,7.45,214.0,343.08,288.39
2018,2,19,16,30,339.0,82.0,1.5,6.8,166.0,271.31,226.77
2018,2,19,16,45,313.5,66.0,1.3,6.15,130.5,221.82,182.37
2018,2,19,17,0,288.0,50.0,1.1,5.5,95.0,175.05,139.01
2018,2,19,17,15,236.5,36.5,1.15,5.15,64.5,126.35,92.7
2018,2,19,17,30,185.0,23.0,1.2,4.8,34.0,78.15,18.03
2018,2,19,17,45,92.5,11.5,1.25,4.4,17.0,26.82,0.0
2018,2,19,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.35,-1.8,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,20,6,45,35.0,5.5,1.55,-0.6,6.5,0.0,0.0
2018,2,20,7,0,70.0,11.0,1.6,-0.1,13.0,22.78,0.0
2018,2,20,7,15,258.5,23.0,1.65,0.55,50.0,100.88,47.03
2018,2,20,7,30,447.0,35.0,1.7,1.2,87.0,194.7,147.88
2018,2,20,7,45,516.5,42.5,1.75,1.85,130.0,258.27,209.08
2018,2,20,8,0,586.0,50.0,1.8,2.5,173.0,329.56,274.89
2018,2,20,8,15,425.0,76.5,1.7,3.35,177.5,310.06,263.07
2018,2,20,8,30,264.0,103.0,1.6,4.2,182.0,264.12,225.63
2018,2,20,8,45,179.0,130.5,1.5,5.1,188.0,246.68,210.34
2018,2,20,9,0,94.0,158.0,1.4,6.0,194.0,218.34,184.47
2018,2,20,9,15,92.5,177.0,1.3,6.5,215.5,241.27,203.11
2018,2,20,9,30,91.0,196.0,1.2,7.0,237.0,264.05,220.94
2018,2,20,9,45,161.5,210.5,1.1,7.55,291.0,354.08,294.57
2018,2,20,10,0,232.0,225.0,1.0,8.1,345.0,435.2,358.26
2018,2,20,10,15,436.5,191.5,1.05,8.4,435.0,619.44,502.07
2018,2,20,10,30,641.0,158.0,1.1,8.7,525.0,790.66,627.18
2018,2,20,10,45,791.0,121.0,1.15,9.05,593.5,901.85,701.65
2018,2,20,11,0,941.0,84.0,1.2,9.4,662.0,1011.26,773.15
2018,2,20,11,15,946.5,85.0,1.25,9.55,680.0,1037.31,788.45
2018,2,20,11,30,952.0,86.0,1.3,9.7,698.0,1059.69,802.64
2018,2,20,11,45,954.0,87.0,1.35,9.85,708.0,1074.75,812.19
2018,2,20,12,0,956.0,88.0,1.4,10.0,718.0,1085.83,819.39
2018,2,20,12,15,956.5,87.5,1.45,10.1,719.5,1089.52,822.14
2018,2,20,12,30,957.0,87.0,1.5,10.2,721.0,1089.13,822.49
2018,2,20,12,45,955.0,86.5,1.5,10.3,714.0,1082.13,817.81
2018,2,20,13,0,953.0,86.0,1.5,10.4,707.0,1071.1,810.75
2018,2,20,13,15,947.5,85.5,1.55,10.35,692.0,1052.64,800.31
2018,2,20,13,30,942.0,85.0,1.6,10.3,677.0,1030.4,787.49
2018,2,20,13,45,934.5,83.5,1.65,10.3,654.0,1001.41,769.99
2018,2,20,14,0,927.0,82.0,1.7,10.3,631.0,969.04,750.15
2018,2,20,14,15,915.5,81.0,1.75,10.15,601.5,930.48,726.27
2018,2,20,14,30,904.0,80.0,1.8,10.0,572.0,889.19,700.19
2018,2,20,14,45,888.5,78.0,1.85,9.9,535.5,840.89,668.55
2018,2,20,15,0,873.0,76.0,1.9,9.8,499.0,798.04,640.32
2018,2,20,15,15,643.5,110.0,1.9,9.8,407.5,631.17,517.01
2018,2,20,15,30,414.0,144.0,1.9,9.8,316.0,469.23,389.25
2018,2,20,15,45,343.5,134.5,1.75,9.2,266.5,377.1,316.04
2018,2,20,16,0,273.0,125.0,1.6,8.6,217.0,306.6,257.8
2018,2,20,16,15,262.0,108.0,1.5,8.0,185.5,266.77,224.31
2018,2,20,16,30,251.0,91.0,1.4,7.4,154.0,227.79,190.27
2018,2,20,16,45,207.5,74.5,1.25,6.75,119.0,176.5,144.92
2018,2,20,17,0,164.0,58.0,1.1,6.1,84.0,130.29,103.42
2018,2,20,17,15,104.0,40.0,1.1,5.8,54.5,82.43,60.39
2018,2,20,17,30,44.0,22.0,1.1,5.5,25.0,34.48,9.09
2018,2,20,17,45,22.0,11.0,1.1,5.2,12.5,13.4,0.0
2018,2,20,18,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.35,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,3.85,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,6,45,27.5,6.0,0.8,3.4,6.5,0.0,0.0
2018,2,21,7,0,55.0,12.0,0.8,3.5,13.0,20.74,0.0
2018,2,21,7,15,172.5,27.0,1.0,3.8,45.0,82.89,43.46
2018,2,21,7,30,290.0,42.0,1.2,4.1,77.0,150.62,114.36
2018,2,21,7,45,458.0,46.0,1.35,4.4,130.5,239.71,192.78
2018,2,21,8,0,626.0,50.0,1.5,4.7,184.0,346.86,286.46
2018,2,21,8,15,682.5,54.0,1.5,5.25,233.5,415.19,347.05
2018,2,21,8,30,739.0,58.0,1.5,5.8,283.0,490.85,411.29
2018,2,21,8,45,776.5,62.0,1.55,6.4,331.5,559.41,467.41
2018,2,21,9,0,814.0,66.0,1.6,7.0,380.0,629.91,522.84
2018,2,21,9,15,841.0,68.0,1.6,7.5,424.5,692.08,568.85
2018,2,21,9,30,868.0,70.0,1.6,8.0,469.0,747.53,607.16
2018,2,21,9,45,887.5,72.0,1.6,8.5,509.0,802.67,644.33
2018,2,21,10,0,907.0,74.0,1.6,9.0,549.0,856.45,679.66
2018,2,21,10,15,919.0,75.5,1.55,9.35,581.5,901.4,707.77
2018,2,21,10,30,931.0,77.0,1.5,9.7,614.0,943.81,733.66
2018,2,21,10,45,940.0,78.5,1.45,10.05,640.5,980.64,755.31
2018,2,21,11,0,949.0,80.0,1.4,10.4,667.0,1014.28,774.57
2018,2,21,11,15,954.5,81.5,1.45,10.65,686.0,1041.1,791.22
2018,2,21,11,30,960.0,83.0,1.5,10.9,705.0,1064.22,805.56
2018,2,21,11,45,962.0,84.0,1.5,11.1,715.0,1079.36,814.04
2018,2,21,12,0,964.0,85.0,1.5,11.3,725.0,1090.49,820.13
2018,2,21,12,15,964.0,85.0,1.65,11.45,726.5,1094.28,824.55
2018,2,21,12,30,964.0,85.0,1.8,11.6,728.0,1093.96,826.41
2018,2,21,12,45,960.5,85.5,1.9,11.7,721.0,1086.59,823.07
2018,2,21,13,0,957.0,86.0,2.0,11.8,714.0,1075.18,817.21
2018,2,21,13,15,951.0,86.0,2.05,11.8,699.0,1056.73,806.33
2018,2,21,13,30,945.0,86.0,2.1,11.8,684.0,1034.5,793.04
2018,2,21,13,45,936.5,85.0,2.15,11.8,661.0,1005.05,774.88
2018,2,21,14,0,928.0,84.0,2.2,11.8,638.0,972.25,754.39
2018,2,21,14,15,915.0,83.0,2.15,11.65,607.5,932.25,728.06
2018,2,21,14,30,902.0,82.0,2.1,11.5,577.0,889.61,699.75
2018,2,21,14,45,884.5,81.0,2.0,11.4,540.5,848.95,671.99
2018,2,21,15,0,867.0,80.0,1.9,11.3,504.0,797.73,636.33
2018,2,21,15,15,845.0,77.0,1.9,11.3,461.5,739.27,595.6
2018,2,21,15,30,823.0,74.0,1.9,11.3,419.0,680.09,553.49
2018,2,21,15,45,748.0,76.0,1.5,10.7,363.0,591.65,484.06
2018,2,21,16,0,673.0,78.0,1.1,10.1,307.0,511.6,419.29
2018,2,21,16,15,647.5,69.5,1.1,9.45,263.0,449.74,369.83
2018,2,21,16,30,622.0,61.0,1.1,8.8,219.0,389.33,318.99
2018,2,21,16,45,566.0,53.5,1.05,8.2,174.0,318.76,257.52
2018,2,21,17,0,510.0,46.0,1.0,7.6,129.0,253.84,198.83
2018,2,21,17,15,350.5,35.5,1.05,7.2,83.5,160.52,117.69
2018,2,21,17,30,191.0,25.0,1.1,6.8,38.0,82.05,33.86
2018,2,21,17,45,105.5,14.0,1.15,6.4,20.0,31.05,0.0
2018,2,21,18,0,20.0,3.0,1.2,6.0,2.0,0.0,0.0
2018,2,21,18,15,10.0,1.5,1.25,5.6,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
