Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,22,45,0.0,0.0,1.45,2.1,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,2.4,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,2.6,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,2.75,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,2.25,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,22,6,45,68.5,7.5,2.85,3.4,9.5,0.0,0.0
2018,2,22,7,0,137.0,15.0,3.0,3.8,19.0,38.89,0.0
2018,2,22,7,15,302.5,26.0,3.2,4.3,57.5,116.26,66.82
2018,2,22,7,30,468.0,37.0,3.4,4.8,96.0,202.95,154.17
2018,2,22,7,45,558.5,43.5,3.6,5.3,144.0,274.81,221.49
2018,2,22,8,0,649.0,50.0,3.8,5.8,192.0,354.4,294.41
2018,2,22,8,15,703.0,54.0,3.85,6.35,242.0,425.37,358.62
2018,2,22,8,30,757.0,58.0,3.9,6.9,292.0,500.82,424.28
2018,2,22,8,45,793.0,61.5,3.95,7.4,340.5,568.89,481.67
2018,2,22,9,0,829.0,65.0,4.0,7.9,389.0,638.68,538.37
2018,2,22,9,15,853.5,67.5,4.0,8.3,433.5,700.43,585.95
2018,2,22,9,30,878.0,70.0,4.0,8.7,478.0,755.22,625.66
2018,2,22,9,45,895.0,72.0,4.0,9.1,517.0,808.83,663.68
2018,2,22,10,0,912.0,74.0,4.0,9.5,556.0,860.85,699.81
2018,2,22,10,15,922.0,76.0,4.1,9.75,588.0,904.86,730.4
2018,2,22,10,30,932.0,78.0,4.2,10.0,620.0,946.19,758.96
2018,2,22,10,45,844.0,108.0,4.3,10.2,614.5,936.96,751.04
2018,2,22,11,0,756.0,138.0,4.4,10.4,609.0,915.49,734.71
2018,2,22,11,15,840.5,115.0,4.55,10.45,652.5,981.28,783.04
2018,2,22,11,30,925.0,92.0,4.7,10.5,696.0,1040.56,825.7
2018,2,22,11,45,679.5,131.5,4.9,10.5,578.5,870.36,702.23
2018,2,22,12,0,434.0,171.0,5.1,10.5,461.0,661.96,544.3
2018,2,22,12,15,219.0,141.5,5.25,10.4,288.0,409.23,341.09
2018,2,22,12,30,4.0,112.0,5.4,10.3,115.0,98.28,77.64
2018,2,22,12,45,57.0,190.0,5.55,10.2,228.0,238.96,197.49
2018,2,22,13,0,110.0,268.0,5.7,10.1,341.0,398.62,329.2
2018,2,22,13,15,193.0,263.0,5.75,9.95,387.5,473.69,392.68
2018,2,22,13,30,276.0,258.0,5.8,9.8,434.0,566.55,469.35
2018,2,22,13,45,162.0,212.5,5.85,9.65,315.0,379.2,316.68
2018,2,22,14,0,48.0,167.0,5.9,9.5,196.0,202.24,167.55
2018,2,22,14,15,186.5,191.5,5.9,9.35,296.0,387.03,325.78
2018,2,22,14,30,325.0,216.0,5.9,9.2,396.0,528.39,444.12
2018,2,22,14,45,337.0,201.0,5.9,9.0,377.0,508.75,429.12
2018,2,22,15,0,349.0,186.0,5.9,8.8,358.0,487.14,412.77
2018,2,22,15,15,307.0,172.5,5.9,8.8,314.5,425.02,361.39
2018,2,22,15,30,265.0,159.0,5.9,8.8,271.0,365.88,311.81
2018,2,22,15,45,334.5,132.5,5.7,8.4,258.0,367.6,314.81
2018,2,22,16,0,404.0,106.0,5.5,8.0,245.0,374.95,321.16
2018,2,22,16,15,465.5,86.5,5.2,7.6,224.0,363.17,309.94
2018,2,22,16,30,527.0,67.0,4.9,7.2,203.0,348.95,294.7
2018,2,22,16,45,492.5,58.0,4.65,6.85,164.0,291.35,241.28
2018,2,22,17,0,458.0,49.0,4.4,6.5,125.0,237.03,189.42
2018,2,22,17,15,324.5,39.0,4.3,6.2,83.5,155.16,115.82
2018,2,22,17,30,191.0,29.0,4.2,5.9,42.0,86.68,41.8
2018,2,22,17,45,102.0,15.5,4.05,5.65,22.0,31.55,0.0
2018,2,22,18,0,13.0,2.0,3.9,5.4,2.0,0.0,0.0
2018,2,22,18,15,6.5,1.0,3.75,5.2,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.45,4.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,3.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.5,3.15,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.25,2.75,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.65,0.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.6,0.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-1.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.55,-1.3,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,23,6,45,102.5,8.5,1.8,0.15,12.0,0.0,0.0
2018,2,23,7,0,205.0,17.0,1.9,0.9,24.0,53.5,0.0
2018,2,23,7,15,375.0,26.0,2.3,1.65,65.0,135.52,83.55
2018,2,23,7,30,545.0,35.0,2.7,2.4,106.0,222.31,170.19
2018,2,23,7,45,627.0,41.0,3.1,3.15,156.0,295.62,239.64
2018,2,23,8,0,709.0,47.0,3.5,3.9,206.0,377.61,315.21
2018,2,23,8,15,757.5,51.5,3.85,4.4,257.0,449.68,381.17
2018,2,23,8,30,806.0,56.0,4.2,4.9,308.0,525.66,448.53
2018,2,23,8,45,838.5,59.0,4.5,5.45,357.5,593.62,507.09
2018,2,23,9,0,871.0,62.0,4.8,6.0,407.0,657.56,560.8
2018,2,23,9,15,892.5,65.0,4.8,6.4,452.0,719.11,608.48
2018,2,23,9,30,914.0,68.0,4.8,6.8,497.0,780.06,653.58
2018,2,23,9,45,928.5,71.0,4.75,7.2,537.0,834.46,692.38
2018,2,23,10,0,943.0,74.0,4.7,7.6,577.0,886.96,728.98
2018,2,23,10,15,952.5,75.5,4.7,7.9,609.0,931.06,759.32
2018,2,23,10,30,962.0,77.0,4.7,8.2,641.0,972.32,787.28
2018,2,23,10,45,967.5,78.0,4.7,8.5,665.5,1006.16,809.59
2018,2,23,11,0,973.0,79.0,4.7,8.8,690.0,1036.51,829.3
2018,2,23,11,15,978.0,80.0,4.65,9.05,708.5,1062.7,845.66
2018,2,23,11,30,983.0,81.0,4.6,9.3,727.0,1085.07,859.3
2018,2,23,11,45,986.0,81.5,4.6,9.5,737.5,1100.84,869.06
2018,2,23,12,0,989.0,82.0,4.6,9.7,748.0,1112.52,876.11
2018,2,23,12,15,987.5,82.5,4.6,9.85,749.0,1115.42,877.38
2018,2,23,12,30,986.0,83.0,4.6,10.0,750.0,1114.1,875.95
2018,2,23,12,45,982.0,84.0,4.55,10.15,743.0,1106.65,869.87
2018,2,23,13,0,978.0,85.0,4.5,10.3,736.0,1095.06,861.14
2018,2,23,13,15,974.0,84.5,4.4,10.35,721.5,1077.6,848.26
2018,2,23,13,30,970.0,84.0,4.3,10.4,707.0,1056.21,832.82
2018,2,23,13,45,963.0,83.0,4.2,10.45,684.0,1027.54,812.4
2018,2,23,14,0,956.0,82.0,4.1,10.5,661.0,995.33,789.97
2018,2,23,14,15,945.0,81.0,3.95,10.4,630.5,956.19,762.68
2018,2,23,14,30,934.0,80.0,3.8,10.3,600.0,914.16,733.25
2018,2,23,14,45,919.0,77.5,3.7,10.2,562.5,864.38,698.23
2018,2,23,15,0,904.0,75.0,3.6,10.1,525.0,812.54,661.35
2018,2,23,15,15,883.5,73.0,3.6,10.1,482.5,762.05,625.25
2018,2,23,15,30,863.0,71.0,3.6,10.1,440.0,703.28,582.12
2018,2,23,15,45,834.0,68.0,3.05,9.6,392.5,637.18,529.33
2018,2,23,16,0,805.0,65.0,2.5,9.1,345.0,571.66,475.08
2018,2,23,16,15,763.0,60.0,2.2,8.1,294.5,497.84,414.23
2018,2,23,16,30,721.0,55.0,1.9,7.1,244.0,426.9,353.38
2018,2,23,16,45,654.5,49.5,1.6,6.1,194.0,348.24,284.11
2018,2,23,17,0,588.0,44.0,1.3,5.1,144.0,278.85,220.58
2018,2,23,17,15,470.0,36.0,1.35,4.65,99.0,196.14,145.95
2018,2,23,17,30,352.0,28.0,1.4,4.2,54.0,124.49,66.16
2018,2,23,17,45,189.0,16.0,1.45,3.75,28.5,47.33,0.0
2018,2,23,18,0,26.0,4.0,1.5,3.3,3.0,0.0,0.0
2018,2,23,18,15,13.0,2.0,1.5,3.15,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.25,1.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,1.1,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.45,0.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-0.35,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,0.45,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,24,6,45,80.0,9.5,1.85,2.1,12.5,0.0,0.0
2018,2,24,7,0,160.0,19.0,1.9,2.9,25.0,46.61,0.0
2018,2,24,7,15,303.5,30.0,2.2,3.7,63.0,121.72,78.19
2018,2,24,7,30,447.0,41.0,2.5,4.5,101.0,199.9,153.19
2018,2,24,7,45,519.0,49.0,2.75,5.35,146.5,265.43,214.35
2018,2,24,8,0,591.0,57.0,3.0,6.2,192.0,338.9,281.17
2018,2,24,8,15,492.0,80.5,3.05,6.75,210.5,351.01,295.78
2018,2,24,8,30,393.0,104.0,3.1,7.3,229.0,346.97,294.35
2018,2,24,8,45,415.0,119.0,3.2,7.85,269.0,399.56,338.99
2018,2,24,9,0,437.0,134.0,3.3,8.4,309.0,453.57,383.24
2018,2,24,9,15,466.5,144.0,3.4,8.85,349.0,508.56,427.46
2018,2,24,9,30,496.0,154.0,3.5,9.3,389.0,565.02,471.8
2018,2,24,9,45,656.0,127.0,3.55,9.75,464.0,693.88,573.44
2018,2,24,10,0,816.0,100.0,3.6,10.2,539.0,819.94,665.94
2018,2,24,10,15,808.5,107.5,3.7,10.5,564.0,852.37,687.41
2018,2,24,10,30,801.0,115.0,3.8,10.8,589.0,881.22,706.87
2018,2,24,10,45,787.5,125.0,3.9,11.15,607.0,903.54,721.44
2018,2,24,11,0,774.0,135.0,4.0,11.5,625.0,929.19,738.5
2018,2,24,11,15,761.5,143.0,4.1,11.55,636.0,943.27,748.06
2018,2,24,11,30,749.0,151.0,4.2,11.6,647.0,953.53,755.1
2018,2,24,11,45,666.0,183.5,4.3,11.7,629.0,916.12,728.17
2018,2,24,12,0,583.0,216.0,4.4,11.8,611.0,864.84,690.87
2018,2,24,12,15,569.5,221.5,4.45,11.8,608.0,859.75,687.34
2018,2,24,12,30,556.0,227.0,4.5,11.8,605.0,851.89,681.55
2018,2,24,12,45,523.0,237.5,4.55,11.8,590.5,827.17,662.9
2018,2,24,13,0,490.0,248.0,4.6,11.8,576.0,800.17,642.63
2018,2,24,13,15,395.0,256.5,4.65,11.8,517.5,686.78,556.39
2018,2,24,13,30,300.0,265.0,4.7,11.8,459.0,596.7,485.89
2018,2,24,13,45,315.5,256.0,4.7,11.75,454.0,594.13,485.37
2018,2,24,14,0,331.0,247.0,4.7,11.7,449.0,589.54,482.93
2018,2,24,14,15,347.0,234.5,4.7,11.65,437.5,579.27,476.16
2018,2,24,14,30,363.0,222.0,4.7,11.6,426.0,566.73,467.58
2018,2,24,14,45,397.5,200.0,4.65,11.5,410.5,573.59,474.36
2018,2,24,15,0,432.0,178.0,4.6,11.4,395.0,559.03,464.39
2018,2,24,15,15,483.0,152.5,4.6,11.4,376.0,548.48,457.67
2018,2,24,15,30,534.0,127.0,4.6,11.4,357.0,531.59,445.34
2018,2,24,15,45,568.5,107.5,4.35,10.95,328.5,510.97,428.83
2018,2,24,16,0,603.0,88.0,4.1,10.5,300.0,478.73,402.06
2018,2,24,16,15,604.0,73.5,3.75,9.9,260.0,428.34,359.09
2018,2,24,16,30,605.0,59.0,3.4,9.3,220.0,376.44,313.17
2018,2,24,16,45,540.5,53.0,3.0,8.65,174.5,305.01,249.48
2018,2,24,17,0,476.0,47.0,2.6,8.0,129.0,240.25,190.21
2018,2,24,17,15,366.5,39.0,2.6,7.55,90.0,166.87,124.26
2018,2,24,17,30,257.0,31.0,2.6,7.1,51.0,104.01,58.65
2018,2,24,17,45,136.0,17.0,2.55,6.6,27.0,38.53,0.0
2018,2,24,18,0,15.0,3.0,2.5,6.1,3.0,0.0,0.0
2018,2,24,18,15,7.5,1.5,2.45,5.9,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,1.55,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,1.3,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,1.05,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,0.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,25,6,45,62.0,9.5,1.3,1.8,12.0,8.11,0.0
2018,2,25,7,0,124.0,19.0,1.3,2.5,24.0,39.75,0.0
2018,2,25,7,15,302.5,30.0,1.35,3.25,66.0,121.76,80.78
2018,2,25,7,30,481.0,41.0,1.4,4.0,108.0,210.6,161.54
2018,2,25,7,45,563.0,48.0,1.45,4.7,156.5,280.91,226.16
2018,2,25,8,0,645.0,55.0,1.5,5.4,205.0,360.28,297.07
2018,2,25,8,15,701.5,59.0,1.6,6.25,256.5,430.1,358.3
2018,2,25,8,30,758.0,63.0,1.7,7.1,308.0,507.14,422.94
2018,2,25,8,45,793.0,67.0,1.8,7.95,357.0,575.46,478.15
2018,2,25,9,0,828.0,71.0,1.9,8.8,406.0,645.38,532.48
2018,2,25,9,15,853.0,73.0,1.95,9.45,451.0,707.06,577.93
2018,2,25,9,30,878.0,75.0,2.0,10.1,496.0,768.47,620.5
2018,2,25,9,45,896.0,76.5,2.1,10.75,535.0,815.63,652.15
2018,2,25,10,0,914.0,78.0,2.2,11.4,574.0,867.99,687.14
2018,2,25,10,15,925.0,79.0,2.15,11.8,606.0,911.77,714.62
2018,2,25,10,30,936.0,80.0,2.1,12.2,638.0,952.9,739.85
2018,2,25,10,45,944.5,81.0,2.05,12.55,664.0,988.79,761.26
2018,2,25,11,0,953.0,82.0,2.0,12.9,690.0,1021.42,780.26
2018,2,25,11,15,958.5,82.5,2.0,13.15,708.0,1047.05,795.42
2018,2,25,11,30,964.0,83.0,2.0,13.4,726.0,1068.94,808.19
2018,2,25,11,45,967.5,83.0,2.05,13.65,736.0,1084.32,817.52
2018,2,25,12,0,971.0,83.0,2.1,13.9,746.0,1095.67,824.41
2018,2,25,12,15,970.5,83.5,2.2,14.05,747.5,1099.45,827.55
2018,2,25,12,30,970.0,84.0,2.3,14.2,749.0,1099.06,828.17
2018,2,25,12,45,966.5,84.5,2.45,14.35,742.0,1091.47,824.85
2018,2,25,13,0,963.0,85.0,2.6,14.5,735.0,1079.81,818.92
2018,2,25,13,15,959.0,84.5,2.7,14.5,720.5,1062.44,809.11
2018,2,25,13,30,955.0,84.0,2.8,14.5,706.0,1041.19,796.75
2018,2,25,13,45,949.5,82.5,2.95,14.5,683.5,1013.54,780.47
2018,2,25,14,0,944.0,81.0,3.1,14.5,661.0,982.34,761.6
2018,2,25,14,15,934.0,79.5,3.2,14.35,631.0,943.71,737.31
2018,2,25,14,30,924.0,78.0,3.3,14.2,601.0,902.18,710.67
2018,2,25,14,45,910.0,76.0,3.4,14.0,564.0,854.06,678.97
2018,2,25,15,0,896.0,74.0,3.5,13.8,527.0,803.85,645.16
2018,2,25,15,15,876.0,71.5,3.5,13.8,484.5,746.77,604.6
2018,2,25,15,30,856.0,69.0,3.5,13.8,442.0,694.54,567.01
2018,2,25,15,45,826.0,66.5,3.5,12.95,395.0,628.68,517.69
2018,2,25,16,0,796.0,64.0,3.5,12.1,348.0,563.54,466.57
2018,2,25,16,15,749.5,60.5,3.3,11.2,297.5,489.43,405.76
2018,2,25,16,30,703.0,57.0,3.1,10.3,247.0,418.64,345.36
2018,2,25,16,45,614.0,51.5,2.9,9.4,193.0,333.66,271.48
2018,2,25,17,0,525.0,46.0,2.7,8.5,139.0,256.24,202.35
2018,2,25,17,15,303.0,29.5,2.85,8.1,79.5,137.1,101.49
2018,2,25,17,30,81.0,13.0,3.0,7.7,20.0,39.55,20.52
2018,2,25,17,45,40.5,7.0,3.1,7.25,10.5,13.07,0.0
2018,2,25,18,0,0.0,1.0,3.2,6.8,1.0,0.0,0.0
2018,2,25,18,15,0.0,0.5,3.25,6.7,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.3,6.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.15,6.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.85,7.35,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.95,7.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.95,7.45,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.55,7.55,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,3.5,7.6,3.0,2.46,0.0
2018,2,26,7,15,0.0,4.5,3.55,7.65,4.5,3.69,0.0
2018,2,26,7,30,0.0,6.0,3.6,7.7,6.0,4.92,0.0
2018,2,26,7,45,0.0,8.0,3.7,7.75,8.0,6.57,0.07
2018,2,26,8,0,0.0,10.0,3.8,7.8,10.0,8.22,1.57
2018,2,26,8,15,0.0,20.5,3.85,7.9,20.5,16.88,9.22
2018,2,26,8,30,0.0,31.0,3.9,8.0,31.0,25.57,16.86
2018,2,26,8,45,0.0,44.5,4.0,8.15,44.5,36.78,26.62
2018,2,26,9,0,0.0,58.0,4.1,8.3,58.0,48.03,36.32
2018,2,26,9,15,45.0,108.0,4.15,8.55,130.0,130.44,108.47
2018,2,26,9,30,90.0,158.0,4.2,8.8,202.0,231.23,194.46
2018,2,26,9,45,132.0,186.5,4.2,9.05,256.0,299.81,251.83
2018,2,26,10,0,174.0,215.0,4.2,9.3,310.0,371.79,310.95
2018,2,26,10,15,232.5,234.5,4.2,9.5,369.5,469.01,389.46
2018,2,26,10,30,291.0,254.0,4.2,9.7,429.0,552.33,455.31
2018,2,26,10,45,368.5,246.5,4.15,9.85,477.5,625.09,512.65
2018,2,26,11,0,446.0,239.0,4.1,10.0,526.0,721.21,586.08
2018,2,26,11,15,530.5,221.0,4.0,10.15,571.0,794.82,641.64
2018,2,26,11,30,615.0,203.0,3.9,10.3,616.0,876.25,701.55
2018,2,26,11,45,632.0,198.0,3.85,10.5,627.5,896.88,714.71
2018,2,26,12,0,649.0,193.0,3.8,10.7,639.0,914.65,726.31
2018,2,26,12,15,613.0,206.5,3.75,10.75,628.5,894.67,711.14
2018,2,26,12,30,577.0,220.0,3.7,10.8,618.0,864.68,688.53
2018,2,26,12,45,558.0,225.0,3.65,10.9,607.0,847.93,675.69
2018,2,26,13,0,539.0,230.0,3.6,11.0,596.0,828.74,661.04
2018,2,26,13,15,622.0,196.0,3.5,10.95,610.0,873.38,695.43
2018,2,26,13,30,705.0,162.0,3.4,10.9,624.0,905.77,718.65
2018,2,26,13,45,775.0,136.0,3.35,10.85,628.5,926.38,733.8
2018,2,26,14,0,845.0,110.0,3.3,10.8,633.0,934.58,740.3
2018,2,26,14,15,775.5,125.5,3.25,10.65,588.0,869.41,694.43
2018,2,26,14,30,706.0,141.0,3.2,10.5,543.0,799.57,645.01
2018,2,26,14,45,501.5,165.0,3.2,10.35,441.5,620.21,509.27
2018,2,26,15,0,297.0,189.0,3.2,10.2,340.0,446.74,371.04
2018,2,26,15,15,229.5,155.5,3.2,10.2,266.5,345.34,289.45
2018,2,26,15,30,162.0,122.0,3.2,10.2,193.0,249.57,209.94
2018,2,26,15,45,213.5,119.5,3.2,9.65,202.5,271.86,229.99
2018,2,26,16,0,265.0,117.0,3.2,9.1,212.0,288.48,244.29
2018,2,26,16,15,168.0,85.5,3.1,8.6,142.5,186.29,156.84
2018,2,26,16,30,71.0,54.0,3.0,8.1,73.0,87.77,71.27
2018,2,26,16,45,76.5,56.0,2.85,7.6,73.0,88.69,71.34
2018,2,26,17,0,82.0,58.0,2.7,7.1,73.0,89.83,70.86
2018,2,26,17,15,61.0,44.5,2.6,6.75,53.5,65.42,48.44
2018,2,26,17,30,40.0,31.0,2.5,6.4,34.0,43.66,25.9
2018,2,26,17,45,29.0,17.5,2.45,6.05,19.0,19.97,0.0
2018,2,26,18,0,18.0,4.0,2.4,5.7,4.0,0.0,0.0
2018,2,26,18,15,9.0,2.0,2.3,5.45,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.1,4.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.25,3.95,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.05,3.85,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.9,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.8,3.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.65,3.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.6,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.65,2.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,2.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.7,2.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.65,2.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,2.25,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,2.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,1.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,1.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,1.15,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,0.8,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,0.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,0.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,0.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,1.4,0.0,0.0,0.0
2018,2,27,6,45,129.5,10.5,3.55,1.9,17.0,25.72,0.0
2018,2,27,7,0,259.0,21.0,3.8,2.4,34.0,76.53,0.0
2018,2,27,7,15,419.5,29.0,4.0,2.95,78.5,150.27,103.56
2018,2,27,7,30,580.0,37.0,4.2,3.5,123.0,235.62,182.35
2018,2,27,7,45,653.5,42.5,4.45,4.05,174.0,307.32,250.48
2018,2,27,8,0,727.0,48.0,4.7,4.6,225.0,386.76,324.16
2018,2,27,8,15,772.5,52.5,4.7,5.2,277.0,458.49,389.29
2018,2,27,8,30,818.0,57.0,4.7,5.8,329.0,533.79,454.93
2018,2,27,8,45,850.5,60.5,4.75,6.4,379.5,603.12,513.42
2018,2,27,9,0,883.0,64.0,4.8,7.0,430.0,668.47,566.81
2018,2,27,9,15,904.5,66.0,4.7,7.45,475.5,729.52,612.99
2018,2,27,9,30,926.0,68.0,4.6,7.9,521.0,789.91,656.44
2018,2,27,9,45,940.0,70.5,4.5,8.4,561.0,843.87,693.77
2018,2,27,10,0,954.0,73.0,4.4,8.9,601.0,895.83,728.72
2018,2,27,10,15,964.0,75.0,4.4,9.3,634.5,941.38,759.35
2018,2,27,10,30,974.0,77.0,4.4,9.7,668.0,984.06,787.54
2018,2,27,10,45,981.0,78.5,4.35,10.05,694.0,1020.21,810.41
2018,2,27,11,0,988.0,80.0,4.3,10.4,720.0,1052.87,830.62
2018,2,27,11,15,992.5,81.0,4.3,10.65,738.5,1078.8,846.87
2018,2,27,11,30,997.0,82.0,4.3,10.9,757.0,1100.79,860.46
2018,2,27,11,45,999.0,83.0,4.3,11.15,767.0,1116.21,869.6
2018,2,27,12,0,1001.0,84.0,4.3,11.4,777.0,1127.42,876.01
2018,2,27,12,15,1000.5,84.5,4.25,11.6,778.5,1131.21,877.06
2018,2,27,12,30,1000.0,85.0,4.2,11.8,780.0,1130.7,875.69
2018,2,27,12,45,995.0,86.0,4.1,11.95,772.0,1121.94,868.61
2018,2,27,13,0,990.0,87.0,4.0,12.1,764.0,1108.98,858.89
2018,2,27,13,15,983.0,86.0,3.9,12.15,746.5,1087.56,843.87
2018,2,27,13,30,976.0,85.0,3.8,12.2,729.0,1062.24,826.34
2018,2,27,13,45,968.5,84.0,3.65,12.25,705.5,1032.7,805.63
2018,2,27,14,0,961.0,83.0,3.5,12.3,682.0,999.63,782.53
2018,2,27,14,15,951.5,81.5,3.35,12.3,651.5,960.81,755.56
2018,2,27,14,30,942.0,80.0,3.2,12.3,621.0,918.99,726.43
2018,2,27,14,45,928.5,78.0,3.05,12.25,583.5,870.48,692.49
2018,2,27,15,0,915.0,76.0,2.9,12.2,546.0,819.78,656.7
2018,2,27,15,15,895.5,73.5,2.9,12.2,503.0,762.12,616.14
2018,2,27,15,30,876.0,71.0,2.9,12.2,460.0,709.14,578.38
2018,2,27,15,45,846.5,68.0,2.35,11.7,411.0,641.9,525.09
2018,2,27,16,0,817.0,65.0,1.8,11.2,362.0,575.3,470.49
2018,2,27,16,15,774.5,60.5,1.65,10.2,310.5,501.04,411.02
2018,2,27,16,30,732.0,56.0,1.5,9.2,259.0,429.72,351.43
2018,2,27,16,45,611.0,51.5,1.35,8.25,198.0,330.41,267.43
2018,2,27,17,0,490.0,47.0,1.2,7.3,137.0,242.83,191.54
2018,2,27,17,15,435.5,39.0,1.25,6.75,100.5,185.49,138.43
2018,2,27,17,30,381.0,31.0,1.3,6.2,64.0,134.39,84.46
2018,2,27,17,45,217.5,19.0,1.4,5.7,35.0,53.62,0.0
2018,2,27,18,0,54.0,7.0,1.5,5.2,6.0,0.0,0.0
2018,2,27,18,15,27.0,3.5,1.5,5.05,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,28,6,45,79.5,10.0,2.2,4.25,14.5,18.79,0.0
2018,2,28,7,0,159.0,20.0,2.4,5.0,29.0,56.23,1.37
2018,2,28,7,15,129.0,31.5,2.55,5.6,43.5,76.47,53.19
2018,2,28,7,30,99.0,43.0,2.7,6.2,58.0,80.75,61.6
2018,2,28,7,45,113.5,68.0,2.9,6.8,91.5,113.16,91.24
2018,2,28,8,0,128.0,93.0,3.1,7.4,125.0,152.63,126.58
2018,2,28,8,15,85.5,104.0,3.15,7.85,127.5,149.5,124.76
2018,2,28,8,30,43.0,115.0,3.2,8.3,130.0,132.18,109.74
2018,2,28,8,45,50.0,142.0,3.25,8.75,161.5,166.29,138.8
2018,2,28,9,0,57.0,169.0,3.3,9.2,193.0,201.39,168.1
2018,2,28,9,15,71.0,189.5,3.35,9.6,222.5,235.04,195.95
2018,2,28,9,30,85.0,210.0,3.4,10.0,252.0,270.07,224.55
2018,2,28,9,45,62.5,210.5,3.4,10.4,242.5,254.7,210.48
2018,2,28,10,0,40.0,211.0,3.4,10.8,233.0,237.7,195.13
2018,2,28,10,15,64.0,237.0,3.45,11.0,275.0,287.87,236.39
2018,2,28,10,30,88.0,263.0,3.5,11.2,317.0,339.91,278.38
2018,2,28,10,45,209.5,269.5,3.5,11.4,404.5,481.77,393.69
2018,2,28,11,0,331.0,276.0,3.5,11.6,492.0,631.37,510.28
2018,2,28,11,15,423.5,258.5,3.5,11.6,542.5,730.02,585.15
2018,2,28,11,30,516.0,241.0,3.5,11.6,593.0,811.51,646.47
2018,2,28,11,45,501.0,249.5,3.55,11.6,595.0,812.79,646.2
2018,2,28,12,0,486.0,258.0,3.6,11.6,597.0,811.32,644.63
2018,2,28,12,15,368.0,293.5,3.6,11.5,550.5,711.09,567.88
2018,2,28,12,30,250.0,329.0,3.6,11.4,504.0,608.96,488.51
2018,2,28,12,45,179.0,326.0,3.55,11.3,450.5,532.2,428.5
2018,2,28,13,0,108.0,323.0,3.5,11.2,397.0,434.14,350.86
2018,2,28,13,15,75.0,299.0,3.5,11.1,350.0,372.76,302.26
2018,2,28,13,30,42.0,275.0,3.5,11.0,303.0,312.59,253.7
2018,2,28,13,45,36.0,260.0,3.45,10.85,283.5,289.7,235.67
2018,2,28,14,0,30.0,245.0,3.4,10.7,264.0,267.15,217.71
2018,2,28,14,15,48.0,245.0,3.35,10.55,273.5,283.15,231.89
2018,2,28,14,30,66.0,245.0,3.3,10.4,283.0,298.11,245.09
2018,2,28,14,45,95.5,232.5,3.25,10.25,284.0,307.24,254.02
2018,2,28,15,0,125.0,220.0,3.2,10.1,285.0,329.16,273.15
2018,2,28,15,15,116.0,199.5,3.2,10.1,256.0,294.52,245.07
2018,2,28,15,30,107.0,179.0,3.2,10.1,227.0,260.57,217.39
2018,2,28,15,45,111.0,153.0,2.9,9.8,198.0,229.66,192.22
2018,2,28,16,0,115.0,127.0,2.6,9.5,169.0,198.33,166.18
2018,2,28,16,15,179.5,115.5,2.4,9.25,171.0,224.98,188.83
2018,2,28,16,30,244.0,104.0,2.2,9.0,173.0,233.2,194.45
2018,2,28,16,45,209.5,86.0,2.0,8.75,137.0,184.68,151.48
2018,2,28,17,0,175.0,68.0,1.8,8.5,101.0,140.16,111.58
2018,2,28,17,15,120.5,50.5,1.8,8.4,70.0,94.49,71.16
2018,2,28,17,30,66.0,33.0,1.8,8.3,39.0,51.36,32.25
2018,2,28,17,45,40.5,18.5,1.8,8.15,21.5,22.69,0.0
2018,2,28,18,0,15.0,4.0,1.8,8.0,4.0,3.41,0.0
2018,2,28,18,15,7.5,2.0,1.85,8.0,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.25,8.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,8.25,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.85,8.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.0,8.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.0,9.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.05,9.35,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.15,9.45,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.25,9.6,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,9.7,0.0,0.0,0.0
2018,3,1,6,45,4.5,2.5,5.35,9.75,3.0,2.71,0.0
2018,3,1,7,0,9.0,5.0,5.4,9.8,6.0,6.31,0.0
2018,3,1,7,15,7.0,11.5,5.4,9.9,12.5,11.48,3.55
2018,3,1,7,30,5.0,18.0,5.4,10.0,19.0,16.79,8.59
2018,3,1,7,45,2.5,21.0,5.45,10.15,21.5,18.24,10.12
2018,3,1,8,0,0.0,24.0,5.5,10.3,24.0,19.77,11.57
2018,3,1,8,15,0.0,24.0,5.35,10.4,24.0,19.77,11.6
2018,3,1,8,30,0.0,24.0,5.2,10.5,24.0,19.78,11.59
2018,3,1,8,45,0.0,37.5,5.0,10.55,37.5,30.97,21.28
2018,3,1,9,0,0.0,51.0,4.8,10.6,51.0,42.2,30.91
2018,3,1,9,15,9.0,96.5,4.85,10.8,101.0,87.47,69.84
2018,3,1,9,30,18.0,142.0,4.9,11.0,151.0,136.54,111.43
2018,3,1,9,45,10.0,130.0,4.9,11.15,135.0,119.13,96.15
2018,3,1,10,0,2.0,118.0,4.9,11.3,119.0,101.53,80.77
2018,3,1,10,15,1.0,96.5,4.85,11.35,97.0,81.38,63.57
2018,3,1,10,30,0.0,75.0,4.8,11.4,75.0,62.33,47.34
2018,3,1,10,45,0.5,86.0,4.8,11.5,86.5,72.02,55.43
2018,3,1,11,0,1.0,97.0,4.8,11.6,98.0,81.87,63.62
2018,3,1,11,15,8.5,143.0,4.8,11.55,149.0,130.39,104.42
2018,3,1,11,30,16.0,189.0,4.8,11.5,200.0,180.77,146.28
2018,3,1,11,45,40.5,236.0,4.75,11.5,264.5,268.71,218.95
2018,3,1,12,0,65.0,283.0,4.7,11.5,329.0,345.23,281.06
2018,3,1,12,15,210.5,288.0,4.75,11.45,436.5,521.19,425.26
2018,3,1,12,30,356.0,293.0,4.8,11.4,544.0,697.32,564.02
2018,3,1,12,45,506.5,242.0,4.85,11.35,595.0,813.04,654.84
2018,3,1,13,0,657.0,191.0,4.9,11.3,646.0,911.58,730.49
2018,3,1,13,15,537.0,225.0,4.95,11.25,592.0,811.46,654.87
2018,3,1,13,30,417.0,259.0,5.0,11.2,538.0,720.61,584.31
2018,3,1,13,45,545.0,211.0,5.1,11.15,563.0,779.96,634.75
2018,3,1,14,0,673.0,163.0,5.2,11.1,588.0,839.18,682.13
2018,3,1,14,15,544.0,186.5,5.15,10.95,520.0,718.62,589.87
2018,3,1,14,30,415.0,210.0,5.1,10.8,452.0,612.81,505.97
2018,3,1,14,45,286.5,212.0,5.1,10.65,374.5,474.25,394.78
2018,3,1,15,0,158.0,214.0,5.1,10.5,297.0,347.56,290.0
2018,3,1,15,15,185.0,200.0,5.1,10.5,289.5,345.5,289.71
2018,3,1,15,30,212.0,186.0,5.1,10.5,282.0,340.59,286.51
2018,3,1,15,45,269.0,155.5,4.95,10.4,264.0,345.88,291.91
2018,3,1,16,0,326.0,125.0,4.8,10.3,246.0,331.33,280.17
2018,3,1,16,15,399.5,95.5,4.7,10.05,223.5,331.92,279.98
2018,3,1,16,30,473.0,66.0,4.6,9.8,201.0,316.22,264.44
2018,3,1,16,45,495.0,59.0,4.5,9.5,176.0,287.79,236.19
2018,3,1,17,0,517.0,52.0,4.4,9.2,151.0,255.81,202.99
2018,3,1,17,15,356.5,41.0,4.45,8.95,99.5,162.29,121.63
2018,3,1,17,30,196.0,30.0,4.5,8.7,48.0,87.18,56.55
2018,3,1,17,45,104.5,16.5,4.55,8.5,25.5,38.24,0.0
2018,3,1,18,0,13.0,3.0,4.6,8.3,3.0,3.97,0.0
2018,3,1,18,15,6.5,1.5,4.7,8.25,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.95,8.15,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,8.1,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.25,8.05,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,8.05,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,8.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.4,8.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.35,8.2,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,8.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,7.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,7.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,2,6,45,0.5,6.0,1.4,4.8,6.0,5.19,0.0
2018,3,2,7,0,1.0,12.0,1.5,5.4,12.0,10.07,0.0
2018,3,2,7,15,9.0,22.5,1.75,5.85,24.0,21.38,12.06
2018,3,2,7,30,17.0,33.0,2.0,6.3,36.0,33.89,23.4
2018,3,2,7,45,57.5,53.0,2.2,6.75,67.0,74.66,58.95
2018,3,2,8,0,98.0,73.0,2.4,7.2,98.0,116.43,95.8
2018,3,2,8,15,312.0,89.5,2.6,7.55,193.5,265.51,224.17
2018,3,2,8,30,526.0,106.0,2.8,7.9,289.0,421.47,355.37
2018,3,2,8,45,616.0,105.5,2.95,8.25,348.5,512.38,430.24
2018,3,2,9,0,706.0,105.0,3.1,8.6,408.0,605.92,505.62
2018,3,2,9,15,610.0,129.0,3.3,8.8,410.0,599.99,499.84
2018,3,2,9,30,514.0,153.0,3.5,9.0,412.0,576.25,479.97
2018,3,2,9,45,443.0,181.0,3.7,9.2,416.0,573.85,476.37
2018,3,2,10,0,372.0,209.0,3.9,9.4,420.0,546.12,452.73
2018,3,2,10,15,459.5,190.5,3.95,9.5,466.0,635.85,524.18
2018,3,2,10,30,547.0,172.0,4.0,9.6,512.0,719.91,589.42
2018,3,2,10,45,431.5,226.5,4.1,9.65,501.0,680.22,554.91
2018,3,2,11,0,316.0,281.0,4.2,9.7,490.0,621.42,506.41
2018,3,2,11,15,195.0,287.0,4.2,9.75,417.0,495.59,405.35
2018,3,2,11,30,74.0,293.0,4.2,9.8,344.0,363.86,296.99
2018,3,2,11,45,69.0,303.0,4.25,9.8,351.0,370.7,302.48
2018,3,2,12,0,64.0,313.0,4.3,9.8,358.0,377.28,307.38
2018,3,2,12,15,76.5,306.0,4.35,9.75,360.0,382.26,312.0
2018,3,2,12,30,89.0,299.0,4.4,9.7,362.0,387.08,316.55
2018,3,2,12,45,49.5,253.5,4.4,9.7,288.5,296.44,242.44
2018,3,2,13,0,10.0,208.0,4.4,9.7,215.0,192.77,156.39
2018,3,2,13,15,5.5,172.0,4.45,9.6,176.0,154.17,124.58
2018,3,2,13,30,1.0,136.0,4.5,9.5,137.0,116.62,93.22
2018,3,2,13,45,0.5,98.5,4.5,9.4,99.0,82.69,64.81
2018,3,2,14,0,0.0,61.0,4.5,9.3,61.0,50.66,37.72
2018,3,2,14,15,3.5,90.5,4.45,9.2,92.5,78.43,61.64
2018,3,2,14,30,7.0,120.0,4.4,9.1,124.0,107.54,86.61
2018,3,2,14,45,111.0,159.0,4.3,8.95,217.5,254.17,213.6
2018,3,2,15,0,215.0,198.0,4.2,8.8,311.0,389.35,327.08
2018,3,2,15,15,230.5,178.5,4.2,8.8,291.0,369.04,310.89
2018,3,2,15,30,246.0,159.0,4.2,8.8,271.0,346.77,293.25
2018,3,2,15,45,138.5,118.5,3.9,8.45,180.5,208.71,176.44
2018,3,2,16,0,31.0,78.0,3.6,8.1,90.0,87.66,71.3
2018,3,2,16,15,131.0,86.5,3.45,7.9,126.0,165.42,139.42
2018,3,2,16,30,231.0,95.0,3.3,7.7,162.0,215.31,180.94
2018,3,2,16,45,146.5,78.5,3.15,7.55,118.0,148.3,122.07
2018,3,2,17,0,62.0,62.0,3.0,7.4,74.0,85.16,67.23
2018,3,2,17,15,40.5,45.0,3.0,7.25,52.0,53.33,38.98
2018,3,2,17,30,19.0,28.0,3.0,7.1,30.0,29.74,17.72
2018,3,2,17,45,10.5,16.0,3.0,7.0,17.0,15.77,0.0
2018,3,2,18,0,2.0,4.0,3.0,6.9,4.0,3.63,0.0
2018,3,2,18,15,1.0,2.0,3.05,6.75,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,6,15,3.0,1.0,1.2,4.25,1.0,0.0,0.0
2018,3,3,6,30,6.0,2.0,1.2,4.7,2.0,0.0,0.0
2018,3,3,6,45,57.0,14.0,1.25,5.15,18.0,19.25,0.0
2018,3,3,7,0,108.0,26.0,1.3,5.6,34.0,50.42,21.09
2018,3,3,7,15,251.5,41.0,1.5,5.95,78.0,117.07,84.24
2018,3,3,7,30,395.0,56.0,1.7,6.3,122.0,196.91,153.21
2018,3,3,7,45,490.5,63.0,1.95,6.65,173.0,268.18,217.1
2018,3,3,8,0,586.0,70.0,2.2,7.0,224.0,349.96,289.42
2018,3,3,8,15,635.5,76.0,2.3,7.15,273.5,417.88,349.22
2018,3,3,8,30,685.0,82.0,2.4,7.3,323.0,490.05,410.71
2018,3,3,8,45,710.5,88.0,2.5,7.45,368.5,551.43,461.66
2018,3,3,9,0,736.0,94.0,2.6,7.6,414.0,613.66,511.76
2018,3,3,9,15,760.5,98.0,2.65,7.7,457.5,673.4,558.44
2018,3,3,9,30,785.0,102.0,2.7,7.8,501.0,729.47,600.1
2018,3,3,9,45,734.5,121.0,2.8,7.9,516.5,749.72,613.81
2018,3,3,10,0,684.0,140.0,2.9,8.0,532.0,759.24,619.77
2018,3,3,10,15,472.0,197.0,2.95,8.05,474.5,653.59,535.63
2018,3,3,10,30,260.0,254.0,3.0,8.1,417.0,521.31,428.17
2018,3,3,10,45,170.5,235.0,3.05,8.15,343.5,404.99,334.8
2018,3,3,11,0,81.0,216.0,3.1,8.2,270.0,302.47,249.59
2018,3,3,11,15,98.5,248.5,3.15,8.2,316.0,357.24,294.35
2018,3,3,11,30,116.0,281.0,3.2,8.2,362.0,412.68,338.5
2018,3,3,11,45,179.0,300.5,3.25,8.15,427.0,499.74,408.71
2018,3,3,12,0,242.0,320.0,3.3,8.1,492.0,609.51,494.41
2018,3,3,12,15,193.0,308.5,3.35,8.1,446.0,525.18,427.93
2018,3,3,12,30,144.0,297.0,3.4,8.1,400.0,462.03,377.65
2018,3,3,12,45,97.0,268.0,3.5,8.05,337.0,381.0,312.62
2018,3,3,13,0,50.0,239.0,3.6,8.0,274.0,280.52,230.54
2018,3,3,13,15,41.0,184.5,3.6,7.9,213.0,214.0,176.35
2018,3,3,13,30,32.0,130.0,3.6,7.8,152.0,150.08,123.26
2018,3,3,13,45,16.5,100.5,3.65,7.65,112.0,106.19,85.89
2018,3,3,14,0,1.0,71.0,3.7,7.5,72.0,59.94,45.97
2018,3,3,14,15,19.0,116.0,3.7,7.4,127.5,122.17,99.95
2018,3,3,14,30,37.0,161.0,3.7,7.3,183.0,181.73,150.99
2018,3,3,14,45,60.5,186.5,3.7,7.2,220.0,226.53,189.48
2018,3,3,15,0,84.0,212.0,3.7,7.1,257.0,270.82,227.24
2018,3,3,15,15,55.0,166.5,3.7,7.1,195.0,197.71,165.6
2018,3,3,15,30,26.0,121.0,3.7,7.1,133.0,128.79,106.67
2018,3,3,15,45,212.0,110.0,3.35,6.8,191.5,257.31,220.27
2018,3,3,16,0,398.0,99.0,3.0,6.5,250.0,356.46,304.33
2018,3,3,16,15,447.0,90.0,2.7,6.25,238.0,349.42,296.44
2018,3,3,16,30,496.0,81.0,2.4,6.0,226.0,340.96,286.18
2018,3,3,16,45,439.0,71.0,2.1,5.8,181.5,274.62,226.79
2018,3,3,17,0,382.0,61.0,1.8,5.6,137.0,211.58,169.59
2018,3,3,17,15,315.0,47.5,1.7,5.3,98.0,152.57,115.98
2018,3,3,17,30,248.0,34.0,1.6,5.0,59.0,102.09,68.84
2018,3,3,17,45,147.5,21.0,1.55,4.75,33.5,50.0,0.0
2018,3,3,18,0,47.0,8.0,1.5,4.5,8.0,11.74,0.0
2018,3,3,18,15,23.5,4.0,1.5,4.35,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,2.8,0.0,0.0,0.0
2018,3,4,6,15,12.0,1.5,0.35,3.0,1.0,0.0,0.0
2018,3,4,6,30,24.0,3.0,0.3,3.2,2.0,0.0,0.0
