Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,15,587.0,103.5,4.7,9.2,343.5,414.85,345.56
2018,3,24,16,30,598.0,90.0,4.4,8.9,308.0,369.1,304.43
2018,3,24,16,45,629.0,74.5,4.05,8.55,272.5,326.61,264.06
2018,3,24,17,0,660.0,59.0,3.7,8.2,237.0,279.37,217.74
2018,3,24,17,15,589.0,52.5,3.35,7.65,185.5,210.42,155.09
2018,3,24,17,30,518.0,46.0,3.0,7.1,134.0,149.85,100.84
2018,3,24,17,45,395.5,37.0,2.6,6.55,90.5,89.22,51.94
2018,3,24,18,0,273.0,28.0,2.2,6.0,47.0,43.5,13.9
2018,3,24,18,15,143.5,15.5,2.1,5.85,24.5,13.23,0.0
2018,3,24,18,30,14.0,3.0,2.0,5.7,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.5,1.95,5.55,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,25,5,45,6.0,1.5,1.2,3.95,1.5,0.0,0.0
2018,3,25,6,0,12.0,3.0,1.2,4.2,3.0,0.0,0.0
2018,3,25,6,15,63.0,16.0,1.25,4.95,20.5,14.0,0.0
2018,3,25,6,30,114.0,29.0,1.3,5.7,38.0,34.39,15.73
2018,3,25,6,45,261.5,43.5,1.4,6.45,85.0,79.49,50.25
2018,3,25,7,0,409.0,58.0,1.5,7.2,132.0,144.41,101.54
2018,3,25,7,15,516.0,63.5,1.65,7.55,187.5,207.66,155.96
2018,3,25,7,30,623.0,69.0,1.8,7.9,243.0,283.71,222.49
2018,3,25,7,45,673.5,74.5,1.9,8.25,297.0,350.04,281.82
2018,3,25,8,0,724.0,80.0,2.0,8.6,351.0,421.31,343.73
2018,3,25,8,15,758.0,83.5,2.05,8.9,403.0,485.87,398.5
2018,3,25,8,30,792.0,87.0,2.1,9.2,455.0,553.12,453.52
2018,3,25,8,45,791.0,97.0,2.1,9.45,496.5,607.12,496.11
2018,3,25,9,0,790.0,107.0,2.1,9.7,538.0,658.85,535.5
2018,3,25,9,15,625.0,165.5,2.15,9.95,523.0,642.87,520.44
2018,3,25,9,30,460.0,224.0,2.2,10.2,508.0,600.2,484.89
2018,3,25,9,45,613.5,186.0,2.25,10.4,589.0,713.85,572.77
2018,3,25,10,0,767.0,148.0,2.3,10.6,670.0,830.2,657.37
2018,3,25,10,15,723.0,172.0,2.35,10.75,681.5,845.51,666.05
2018,3,25,10,30,679.0,196.0,2.4,10.9,693.0,854.54,671.35
2018,3,25,10,45,737.0,176.0,2.5,11.05,731.0,908.17,708.76
2018,3,25,11,0,795.0,156.0,2.6,11.2,769.0,953.29,739.45
2018,3,25,11,15,834.5,144.0,2.65,11.3,799.0,995.19,767.48
2018,3,25,11,30,874.0,132.0,2.7,11.4,829.0,1034.19,793.4
2018,3,25,11,45,924.0,113.5,2.75,11.5,856.5,1060.82,810.89
2018,3,25,12,0,974.0,95.0,2.8,11.6,884.0,1096.79,834.83
2018,3,25,12,15,975.0,94.0,2.85,11.65,883.5,1098.41,835.86
2018,3,25,12,30,976.0,93.0,2.9,11.7,883.0,1095.8,834.58
2018,3,25,12,45,965.0,96.5,2.95,11.75,871.0,1081.91,825.89
2018,3,25,13,0,954.0,100.0,3.0,11.8,859.0,1064.04,814.72
2018,3,25,13,15,961.0,95.0,3.0,11.8,846.0,1050.59,806.33
2018,3,25,13,30,968.0,90.0,3.0,11.8,833.0,1032.83,795.07
2018,3,25,13,45,885.0,117.5,3.0,11.8,781.0,962.19,747.28
2018,3,25,14,0,802.0,145.0,3.0,11.8,729.0,901.89,706.51
2018,3,25,14,15,539.5,205.5,2.95,11.75,591.0,707.23,564.48
2018,3,25,14,30,277.0,266.0,2.9,11.7,453.0,512.19,413.04
2018,3,25,14,45,179.0,252.0,2.85,11.65,370.5,392.31,319.16
2018,3,25,15,0,81.0,238.0,2.8,11.6,288.0,282.21,229.88
2018,3,25,15,15,49.5,195.0,2.8,11.6,225.0,213.44,174.05
2018,3,25,15,30,18.0,152.0,2.8,11.6,162.0,141.51,114.38
2018,3,25,15,45,20.5,134.0,2.65,11.4,144.5,132.07,107.01
2018,3,25,16,0,23.0,116.0,2.5,11.2,127.0,115.48,93.36
2018,3,25,16,15,152.5,125.0,2.25,10.85,182.5,194.77,160.86
2018,3,25,16,30,282.0,134.0,2.0,10.5,238.0,258.3,211.85
2018,3,25,16,45,246.0,118.5,1.7,10.15,199.0,211.01,170.73
2018,3,25,17,0,210.0,103.0,1.4,9.8,160.0,167.9,133.18
2018,3,25,17,15,174.5,82.5,1.4,9.1,123.0,124.54,95.58
2018,3,25,17,30,139.0,62.0,1.4,8.4,86.0,85.83,62.15
2018,3,25,17,45,174.0,43.5,1.35,7.7,63.0,64.82,41.26
2018,3,25,18,0,209.0,25.0,1.3,7.0,40.0,36.41,12.59
2018,3,25,18,15,114.0,14.0,1.3,6.8,21.0,11.95,0.0
2018,3,25,18,30,19.0,3.0,1.3,6.6,2.0,0.0,0.0
2018,3,25,18,45,9.5,1.5,1.35,6.35,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,1.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,3,26,5,45,24.0,3.0,2.15,2.3,2.5,0.0,0.0
2018,3,26,6,0,48.0,6.0,2.2,2.6,5.0,0.0,0.0
2018,3,26,6,15,211.5,17.5,2.45,3.35,33.0,16.11,0.0
2018,3,26,6,30,375.0,29.0,2.7,4.1,61.0,55.67,24.56
2018,3,26,6,45,496.0,36.0,2.95,4.9,109.5,106.37,63.09
2018,3,26,7,0,617.0,43.0,3.2,5.7,158.0,172.79,118.05
2018,3,26,7,15,680.0,48.0,3.4,6.4,211.5,236.5,176.39
2018,3,26,7,30,743.0,53.0,3.6,7.1,265.0,307.33,241.5
2018,3,26,7,45,782.0,57.0,3.8,7.85,319.0,374.46,303.09
2018,3,26,8,0,821.0,61.0,4.0,8.6,373.0,444.92,365.65
2018,3,26,8,15,846.5,64.5,4.1,9.2,425.0,508.47,420.77
2018,3,26,8,30,872.0,68.0,4.2,9.8,477.0,574.77,476.09
2018,3,26,8,45,891.0,70.5,4.3,10.4,525.5,636.54,525.98
2018,3,26,9,0,910.0,73.0,4.4,11.0,574.0,697.83,573.91
2018,3,26,9,15,925.0,75.0,4.45,11.45,618.5,754.89,615.92
2018,3,26,9,30,940.0,77.0,4.5,11.9,663.0,810.42,655.02
2018,3,26,9,45,950.5,78.0,4.55,12.4,700.0,859.38,688.53
2018,3,26,10,0,961.0,79.0,4.6,12.9,737.0,905.83,719.81
2018,3,26,10,15,967.5,80.5,4.55,13.2,768.0,946.57,746.38
2018,3,26,10,30,974.0,82.0,4.5,13.5,799.0,984.05,770.35
2018,3,26,10,45,979.0,83.0,4.5,13.85,823.0,1016.12,790.61
2018,3,26,11,0,984.0,84.0,4.5,14.2,847.0,1044.47,808.22
2018,3,26,11,15,988.0,83.5,4.5,14.45,862.5,1066.31,821.63
2018,3,26,11,30,992.0,83.0,4.5,14.7,878.0,1084.12,832.36
2018,3,26,11,45,994.0,82.5,4.45,14.9,885.5,1095.79,838.62
2018,3,26,12,0,996.0,82.0,4.4,15.1,893.0,1103.21,842.14
2018,3,26,12,15,993.0,84.0,4.35,15.25,892.0,1104.1,841.55
2018,3,26,12,30,990.0,86.0,4.3,15.4,891.0,1100.68,838.43
2018,3,26,12,45,983.0,88.0,4.3,15.55,880.5,1088.99,830.3
2018,3,26,13,0,976.0,90.0,4.3,15.7,870.0,1073.2,819.57
2018,3,26,13,15,970.0,90.0,4.25,15.7,852.0,1052.18,805.54
2018,3,26,13,30,964.0,90.0,4.2,15.7,834.0,1027.3,788.98
2018,3,26,13,45,955.0,90.5,4.15,15.75,808.5,996.47,768.23
2018,3,26,14,0,946.0,91.0,4.1,15.8,783.0,962.26,745.15
2018,3,26,14,15,935.0,90.0,4.05,15.75,750.0,921.48,717.68
2018,3,26,14,30,924.0,89.0,4.0,15.7,717.0,877.9,688.07
2018,3,26,14,45,910.5,87.5,3.95,15.65,678.0,829.23,654.54
2018,3,26,15,0,897.0,86.0,3.9,15.6,639.0,778.48,619.16
2018,3,26,15,15,880.5,84.0,3.9,15.6,595.0,723.27,580.09
2018,3,26,15,30,864.0,82.0,3.9,15.6,551.0,671.44,540.8
2018,3,26,15,45,840.5,79.5,3.6,15.25,502.0,608.61,491.55
2018,3,26,16,0,817.0,77.0,3.3,14.9,453.0,545.95,441.1
2018,3,26,16,15,784.5,73.5,2.95,14.35,401.0,478.29,385.44
2018,3,26,16,30,752.0,70.0,2.6,13.8,349.0,412.58,329.6
2018,3,26,16,45,706.0,65.0,2.3,13.2,295.5,342.59,268.98
2018,3,26,17,0,660.0,60.0,2.0,12.6,242.0,276.82,210.44
2018,3,26,17,15,591.5,53.5,2.0,11.8,190.5,208.8,150.49
2018,3,26,17,30,523.0,47.0,2.0,11.0,139.0,148.84,98.12
2018,3,26,17,45,367.5,37.5,2.0,10.2,91.5,83.95,48.45
2018,3,26,18,0,212.0,28.0,2.0,9.4,44.0,37.43,14.22
2018,3,26,18,15,115.0,15.5,2.0,9.2,23.0,13.23,0.0
2018,3,26,18,30,18.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,3,26,18,45,9.0,1.5,2.05,8.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,27,5,45,25.0,3.5,1.95,5.7,3.0,0.0,0.0
2018,3,27,6,0,50.0,7.0,1.9,6.0,6.0,0.0,0.0
2018,3,27,6,15,204.5,18.5,2.1,6.9,34.0,16.96,0.0
2018,3,27,6,30,359.0,30.0,2.3,7.8,62.0,55.56,25.6
2018,3,27,6,45,467.0,38.0,2.5,8.75,109.0,104.29,61.9
2018,3,27,7,0,575.0,46.0,2.7,9.7,156.0,166.86,113.14
2018,3,27,7,15,638.5,51.5,2.75,10.3,208.5,228.98,168.87
2018,3,27,7,30,702.0,57.0,2.8,10.9,261.0,297.93,230.9
2018,3,27,7,45,742.0,61.5,2.9,11.55,314.0,363.51,289.77
2018,3,27,8,0,782.0,66.0,3.0,12.2,367.0,432.6,349.75
2018,3,27,8,15,809.5,69.5,3.15,12.75,418.5,497.39,404.62
2018,3,27,8,30,837.0,73.0,3.3,13.3,470.0,563.43,458.58
2018,3,27,8,45,825.5,84.5,3.45,13.85,509.0,614.93,499.27
2018,3,27,9,0,814.0,96.0,3.6,14.4,548.0,662.93,535.9
2018,3,27,9,15,859.5,90.0,3.6,14.85,600.0,729.49,585.47
2018,3,27,9,30,905.0,84.0,3.6,15.3,652.0,791.04,627.94
2018,3,27,9,45,913.0,87.0,3.55,15.7,688.5,838.67,659.41
2018,3,27,10,0,921.0,90.0,3.5,16.1,725.0,883.71,688.6
2018,3,27,10,15,919.5,95.5,3.5,16.45,753.0,920.34,711.91
2018,3,27,10,30,918.0,101.0,3.5,16.8,781.0,953.32,732.55
2018,3,27,10,45,923.5,102.0,3.5,17.15,804.0,984.27,751.68
2018,3,27,11,0,929.0,103.0,3.5,17.5,827.0,1011.75,768.37
2018,3,27,11,15,869.5,135.0,3.5,17.75,823.0,1017.64,770.73
2018,3,27,11,30,810.0,167.0,3.5,18.0,819.0,1005.25,761.04
2018,3,27,11,45,710.0,219.0,3.5,18.3,794.5,977.39,740.99
2018,3,27,12,0,610.0,271.0,3.5,18.6,770.0,931.98,707.27
2018,3,27,12,15,634.5,260.0,3.45,18.75,778.5,947.52,718.19
2018,3,27,12,30,659.0,249.0,3.4,18.9,787.0,959.62,726.29
2018,3,27,12,45,669.5,240.0,3.4,19.05,782.0,956.03,723.89
2018,3,27,13,0,680.0,231.0,3.4,19.2,777.0,948.91,719.2
2018,3,27,13,15,727.5,202.0,3.3,19.3,775.5,953.91,722.21
2018,3,27,13,30,775.0,173.0,3.2,19.4,774.0,952.83,721.09
2018,3,27,13,45,804.5,152.5,3.1,19.5,759.5,931.82,706.55
2018,3,27,14,0,834.0,132.0,3.0,19.6,745.0,913.62,694.21
2018,3,27,14,15,865.5,112.0,2.9,19.7,725.0,891.94,679.55
2018,3,27,14,30,897.0,92.0,2.8,19.8,705.0,856.72,655.6
2018,3,27,14,45,904.5,83.5,2.7,19.85,672.5,818.12,629.45
2018,3,27,15,0,912.0,75.0,2.6,19.9,640.0,775.68,600.47
2018,3,27,15,15,897.0,72.5,2.6,19.9,596.0,720.33,562.69
2018,3,27,15,30,882.0,70.0,2.6,19.9,552.0,663.62,521.67
2018,3,27,15,45,861.0,68.5,2.25,19.65,504.0,603.31,474.91
2018,3,27,16,0,840.0,67.0,1.9,19.4,456.0,542.88,426.81
2018,3,27,16,15,807.0,64.5,1.7,18.8,404.0,477.86,374.95
2018,3,27,16,30,774.0,62.0,1.5,18.2,352.0,411.94,320.68
2018,3,27,16,45,729.0,58.5,1.3,17.6,299.0,342.81,262.3
2018,3,27,17,0,684.0,55.0,1.1,17.0,246.0,277.86,205.79
2018,3,27,17,15,590.0,50.5,1.15,16.1,190.5,203.83,143.36
2018,3,27,17,30,496.0,46.0,1.2,15.2,135.0,141.44,91.39
2018,3,27,17,45,375.5,37.0,1.25,14.35,91.5,83.34,46.95
2018,3,27,18,0,255.0,28.0,1.3,13.5,48.0,40.43,15.94
2018,3,27,18,15,139.0,15.5,1.35,13.15,25.0,13.23,0.0
2018,3,27,18,30,23.0,3.0,1.4,12.8,2.0,0.0,0.0
2018,3,27,18,45,11.5,1.5,1.4,12.5,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,28,5,45,26.5,3.0,1.6,8.15,3.0,0.0,0.0
2018,3,28,6,0,53.0,6.0,1.6,8.3,6.0,5.12,0.0
2018,3,28,6,15,206.5,18.5,1.85,9.0,35.5,17.01,0.0
2018,3,28,6,30,360.0,31.0,2.1,9.7,65.0,56.54,26.83
2018,3,28,6,45,463.0,39.0,2.35,10.4,111.5,104.7,62.19
2018,3,28,7,0,566.0,47.0,2.6,11.1,158.0,166.03,112.36
2018,3,28,7,15,629.0,52.5,2.65,11.65,210.0,227.51,167.17
2018,3,28,7,30,692.0,58.0,2.7,12.2,262.0,295.69,228.15
2018,3,28,7,45,733.0,62.5,2.7,12.75,315.5,361.02,286.34
2018,3,28,8,0,774.0,67.0,2.7,13.3,369.0,429.99,345.71
2018,3,28,8,15,803.0,70.0,2.65,13.85,420.0,494.5,399.46
2018,3,28,8,30,832.0,73.0,2.6,14.4,471.0,560.44,452.21
2018,3,28,8,45,852.5,75.5,2.6,14.95,519.0,617.79,496.72
2018,3,28,9,0,873.0,78.0,2.6,15.5,567.0,678.02,541.74
2018,3,28,9,15,891.5,79.0,2.55,15.95,611.0,734.6,581.52
2018,3,28,9,30,910.0,80.0,2.5,16.4,655.0,790.06,618.29
2018,3,28,9,45,925.0,79.5,2.45,16.85,693.5,839.57,650.06
2018,3,28,10,0,940.0,79.0,2.4,17.3,732.0,887.01,679.79
2018,3,28,10,15,948.5,80.5,2.4,17.7,763.5,928.6,705.59
2018,3,28,10,30,957.0,82.0,2.4,18.1,795.0,967.13,729.06
2018,3,28,10,45,963.0,83.0,2.4,18.5,819.0,999.48,748.21
2018,3,28,11,0,969.0,84.0,2.4,18.9,843.0,1028.24,764.92
2018,3,28,11,15,972.5,84.5,2.5,19.25,859.0,1050.24,778.46
2018,3,28,11,30,976.0,85.0,2.6,19.6,875.0,1068.26,789.54
2018,3,28,11,45,978.0,85.0,2.65,19.9,882.5,1080.15,796.36
2018,3,28,12,0,980.0,85.0,2.7,20.2,890.0,1087.86,800.66
2018,3,28,12,15,979.5,85.0,2.75,20.45,889.5,1088.82,800.92
2018,3,28,12,30,979.0,85.0,2.8,20.7,889.0,1085.54,798.65
2018,3,28,12,45,977.0,85.5,2.85,20.9,880.5,1077.09,793.36
2018,3,28,13,0,975.0,86.0,2.9,21.1,872.0,1064.49,785.54
2018,3,28,13,15,971.0,85.0,2.85,21.25,854.5,1044.18,771.99
2018,3,28,13,30,967.0,84.0,2.8,21.4,837.0,1019.95,756.05
2018,3,28,13,45,960.5,82.5,2.8,21.5,811.5,989.04,736.39
2018,3,28,14,0,954.0,81.0,2.8,21.6,786.0,954.62,714.4
2018,3,28,14,15,945.5,80.0,2.75,21.65,754.0,915.69,689.02
2018,3,28,14,30,937.0,79.0,2.7,21.7,722.0,873.77,661.5
2018,3,28,14,45,926.0,77.5,2.6,21.75,684.0,826.55,629.78
2018,3,28,15,0,915.0,76.0,2.5,21.8,646.0,777.01,596.21
2018,3,28,15,15,899.5,74.5,2.5,21.8,602.0,722.27,559.3
2018,3,28,15,30,884.0,73.0,2.5,21.8,558.0,666.18,518.92
2018,3,28,15,45,864.0,70.0,2.2,21.5,509.5,604.73,472.06
2018,3,28,16,0,844.0,67.0,1.9,21.2,461.0,543.06,423.74
2018,3,28,16,15,816.5,63.5,1.75,20.6,409.5,479.42,373.45
2018,3,28,16,30,789.0,60.0,1.6,20.0,358.0,414.35,320.24
2018,3,28,16,45,748.5,56.0,1.4,19.35,305.0,345.61,262.41
2018,3,28,17,0,708.0,52.0,1.2,18.7,252.0,280.54,205.92
2018,3,28,17,15,629.5,48.0,1.25,17.8,198.5,210.06,146.04
2018,3,28,17,30,551.0,44.0,1.3,16.9,145.0,148.17,93.99
2018,3,28,17,45,403.5,36.0,1.35,15.95,97.0,84.58,46.64
2018,3,28,18,0,256.0,28.0,1.4,15.0,49.0,39.79,16.27
2018,3,28,18,15,139.0,15.5,1.45,14.65,25.5,13.23,0.0
2018,3,28,18,30,22.0,3.0,1.5,14.3,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.55,13.95,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,29,5,45,29.0,4.0,1.55,10.0,4.0,0.0,0.0
2018,3,29,6,0,58.0,8.0,1.6,10.2,8.0,6.83,0.0
2018,3,29,6,15,147.0,21.0,1.85,10.95,33.0,17.62,0.0
2018,3,29,6,30,236.0,34.0,2.1,11.7,58.0,48.73,25.18
2018,3,29,6,45,318.0,46.5,2.35,12.45,98.5,89.52,55.59
2018,3,29,7,0,400.0,59.0,2.6,13.2,139.0,143.57,99.63
2018,3,29,7,15,529.5,61.5,2.65,13.75,200.5,209.29,154.14
2018,3,29,7,30,659.0,64.0,2.7,14.3,262.0,290.46,222.93
2018,3,29,7,45,688.5,70.5,2.75,14.85,311.5,351.51,277.1
2018,3,29,8,0,718.0,77.0,2.8,15.4,361.0,414.85,331.49
2018,3,29,8,15,735.5,85.5,2.75,15.9,409.5,476.01,382.16
2018,3,29,8,30,753.0,94.0,2.7,16.4,458.0,537.52,431.09
2018,3,29,8,45,706.0,119.0,2.65,16.95,487.0,577.82,461.37
2018,3,29,9,0,659.0,144.0,2.6,17.5,516.0,609.94,484.16
2018,3,29,9,15,789.0,112.5,2.5,18.05,591.0,701.98,552.53
2018,3,29,9,30,919.0,81.0,2.4,18.6,666.0,797.57,617.92
2018,3,29,9,45,932.5,81.5,2.3,19.1,704.5,847.28,648.47
2018,3,29,10,0,946.0,82.0,2.2,19.6,743.0,894.77,677.13
2018,3,29,10,15,953.5,83.5,2.2,20.0,774.0,935.6,701.95
2018,3,29,10,30,961.0,85.0,2.2,20.4,805.0,973.28,724.45
2018,3,29,10,45,961.5,88.0,2.25,20.85,827.0,1002.72,741.78
2018,3,29,11,0,962.0,91.0,2.3,21.3,849.0,1028.29,756.61
2018,3,29,11,15,956.0,96.5,2.3,21.6,862.0,1046.27,766.45
2018,3,29,11,30,950.0,102.0,2.3,21.9,875.0,1059.99,773.69
2018,3,29,11,45,965.5,96.0,2.35,22.2,887.5,1078.51,784.74
2018,3,29,12,0,981.0,90.0,2.4,22.5,900.0,1093.04,793.28
2018,3,29,12,15,982.5,89.5,2.4,22.7,900.5,1095.38,793.94
2018,3,29,12,30,984.0,89.0,2.4,22.9,901.0,1093.46,792.18
2018,3,29,12,45,964.0,97.0,2.4,23.1,885.5,1075.18,780.22
2018,3,29,13,0,944.0,105.0,2.4,23.3,870.0,1053.0,766.04
2018,3,29,13,15,949.5,100.0,2.4,23.4,856.0,1038.02,756.9
2018,3,29,13,30,955.0,95.0,2.4,23.5,842.0,1018.84,745.07
2018,3,29,13,45,888.5,117.5,2.4,23.6,796.0,958.22,706.26
2018,3,29,14,0,822.0,140.0,2.4,23.7,750.0,907.43,673.86
2018,3,29,14,15,796.5,142.0,2.35,23.65,713.0,859.96,643.19
2018,3,29,14,30,771.0,144.0,2.3,23.6,676.0,815.79,614.42
2018,3,29,14,45,808.5,121.5,2.3,23.55,652.5,786.01,595.68
2018,3,29,15,0,846.0,99.0,2.3,23.5,629.0,754.43,575.43
2018,3,29,15,15,841.0,92.0,2.3,23.5,588.0,703.34,540.56
2018,3,29,15,30,836.0,85.0,2.3,23.5,547.0,650.13,502.24
2018,3,29,15,45,845.5,76.5,2.15,23.05,508.5,602.11,466.68
2018,3,29,16,0,855.0,68.0,2.0,22.6,470.0,548.12,425.33
2018,3,29,16,15,825.0,66.0,1.85,21.9,418.0,484.22,375.14
2018,3,29,16,30,795.0,64.0,1.7,21.2,366.0,419.15,322.29
2018,3,29,16,45,743.0,60.0,1.55,20.5,309.5,345.78,261.48
2018,3,29,17,0,691.0,56.0,1.4,19.8,253.0,277.48,203.14
2018,3,29,17,15,638.0,50.0,1.4,18.8,203.0,212.45,147.07
2018,3,29,17,30,585.0,44.0,1.4,17.8,153.0,153.45,96.54
2018,3,29,17,45,471.0,37.0,1.45,16.85,106.5,92.09,49.9
2018,3,29,18,0,357.0,30.0,1.5,15.9,60.0,45.91,18.91
2018,3,29,18,15,201.5,18.0,1.5,15.5,32.5,15.36,0.0
2018,3,29,18,30,46.0,6.0,1.5,15.1,5.0,0.0,0.0
2018,3,29,18,45,23.0,3.0,1.55,14.7,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,30,5,45,13.0,3.5,1.05,10.6,3.5,0.0,0.0
2018,3,30,6,0,26.0,7.0,1.0,10.8,7.0,5.97,0.0
2018,3,30,6,15,115.0,22.5,1.05,11.5,33.0,18.59,0.0
2018,3,30,6,30,204.0,38.0,1.1,12.2,59.0,49.77,27.47
2018,3,30,6,45,296.0,49.5,1.1,12.95,100.0,89.1,56.2
2018,3,30,7,0,388.0,61.0,1.1,13.7,141.0,140.24,97.02
2018,3,30,7,15,414.0,75.5,1.1,14.15,182.5,188.17,139.54
2018,3,30,7,30,440.0,90.0,1.1,14.6,224.0,239.13,184.44
2018,3,30,7,45,413.0,114.5,1.1,15.05,258.5,281.63,222.3
2018,3,30,8,0,386.0,139.0,1.1,15.5,293.0,320.34,255.29
2018,3,30,8,15,443.0,146.5,1.05,16.1,345.5,382.0,304.32
2018,3,30,8,30,500.0,154.0,1.0,16.7,398.0,449.1,355.89
2018,3,30,8,45,489.5,171.5,1.0,17.35,430.0,489.2,385.26
2018,3,30,9,0,479.0,189.0,1.0,18.0,462.0,527.0,412.03
2018,3,30,9,15,340.0,239.5,1.0,18.55,440.5,489.62,381.17
2018,3,30,9,30,201.0,290.0,1.0,19.1,419.0,438.02,339.47
2018,3,30,9,45,235.5,303.5,1.0,19.65,463.0,488.83,376.62
2018,3,30,10,0,270.0,317.0,1.0,20.2,507.0,557.37,424.55
2018,3,30,10,15,348.0,312.0,1.0,20.6,567.5,631.64,476.76
2018,3,30,10,30,426.0,307.0,1.0,21.0,628.0,725.38,540.41
2018,3,30,10,45,408.5,320.5,1.05,21.4,636.0,736.13,545.29
2018,3,30,11,0,391.0,334.0,1.1,21.8,644.0,727.79,538.64
2018,3,30,11,15,341.5,360.5,1.15,22.1,635.0,715.69,528.58
2018,3,30,11,30,292.0,387.0,1.2,22.4,626.0,700.39,516.36
2018,3,30,11,45,293.0,390.5,1.2,22.7,632.0,708.7,521.33
2018,3,30,12,0,294.0,394.0,1.2,23.0,638.0,715.46,525.04
2018,3,30,12,15,332.0,381.0,1.25,23.2,656.0,740.48,542.95
2018,3,30,12,30,370.0,368.0,1.3,23.4,674.0,763.66,559.4
2018,3,30,12,45,445.5,333.5,1.3,23.55,698.5,817.38,596.4
2018,3,30,13,0,521.0,299.0,1.3,23.7,723.0,850.81,619.69
2018,3,30,13,15,517.0,294.0,1.35,23.75,707.5,832.15,607.96
2018,3,30,13,30,513.0,289.0,1.4,23.8,692.0,811.17,595.21
2018,3,30,13,45,466.5,295.5,1.4,23.8,653.5,760.14,560.91
2018,3,30,14,0,420.0,302.0,1.4,23.8,615.0,709.12,526.43
2018,3,30,14,15,497.0,261.0,1.4,23.75,616.5,719.15,536.49
2018,3,30,14,30,574.0,220.0,1.4,23.7,618.0,721.41,540.49
2018,3,30,14,45,473.5,238.0,1.4,23.65,554.5,634.98,479.35
2018,3,30,15,0,373.0,256.0,1.4,23.6,491.0,541.3,412.54
2018,3,30,15,15,323.5,245.0,1.4,23.6,438.5,476.56,366.01
2018,3,30,15,30,274.0,234.0,1.4,23.6,386.0,415.57,321.03
2018,3,30,15,45,347.5,199.5,1.3,23.35,375.0,409.22,317.55
2018,3,30,16,0,421.0,165.0,1.2,23.1,364.0,404.7,313.94
2018,3,30,16,15,391.0,150.0,1.1,22.55,318.5,348.75,270.59
2018,3,30,16,30,361.0,135.0,1.0,22.0,273.0,295.55,228.57
2018,3,30,16,45,337.5,116.5,0.95,21.45,230.5,244.55,187.21
2018,3,30,17,0,314.0,98.0,0.9,20.9,188.0,196.11,146.84
2018,3,30,17,15,310.0,79.5,0.95,20.15,153.5,155.16,111.38
2018,3,30,17,30,306.0,61.0,1.0,19.4,119.0,114.67,76.09
2018,3,30,17,45,238.0,46.0,1.05,18.65,82.5,70.63,42.07
2018,3,30,18,0,170.0,31.0,1.1,17.9,46.0,35.51,16.48
2018,3,30,18,15,97.5,17.5,1.15,17.3,25.0,14.94,0.0
2018,3,30,18,30,25.0,4.0,1.2,16.7,4.0,0.0,0.0
2018,3,30,18,45,12.5,2.0,1.25,16.15,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,31,5,45,1.0,2.0,1.65,9.95,2.0,0.0,0.0
2018,3,31,6,0,2.0,4.0,1.7,10.3,4.0,3.41,0.0
2018,3,31,6,15,4.5,16.5,1.95,10.9,17.0,13.66,0.0
2018,3,31,6,30,7.0,29.0,2.2,11.5,30.0,24.46,14.16
2018,3,31,6,45,16.5,48.0,2.4,12.1,51.0,43.06,30.18
2018,3,31,7,0,26.0,67.0,2.6,12.7,72.0,62.84,47.14
2018,3,31,7,15,31.0,88.5,2.55,13.15,96.5,85.16,66.42
2018,3,31,7,30,36.0,110.0,2.5,13.6,121.0,108.39,86.25
2018,3,31,7,45,159.0,133.0,2.4,14.05,195.5,186.01,149.71
2018,3,31,8,0,282.0,156.0,2.3,14.5,270.0,281.13,227.39
2018,3,31,8,15,255.5,182.0,2.35,15.05,295.5,310.99,251.73
2018,3,31,8,30,229.0,208.0,2.4,15.6,321.0,328.06,265.14
2018,3,31,8,45,236.0,230.5,2.4,16.15,356.5,367.69,295.91
2018,3,31,9,0,243.0,253.0,2.4,16.7,392.0,419.35,334.99
2018,3,31,9,15,260.0,270.5,2.45,17.2,429.5,462.73,367.31
2018,3,31,9,30,277.0,288.0,2.5,17.7,467.0,506.97,399.72
2018,3,31,9,45,283.5,305.0,2.55,18.15,497.0,542.91,425.25
2018,3,31,10,0,290.0,322.0,2.6,18.6,527.0,578.43,450.13
2018,3,31,10,15,294.0,336.5,2.6,19.0,552.0,608.63,470.69
2018,3,31,10,30,298.0,351.0,2.6,19.4,577.0,637.95,490.37
2018,3,31,10,45,384.5,332.0,2.65,19.85,632.5,708.43,541.75
2018,3,31,11,0,471.0,313.0,2.7,20.3,688.0,798.9,605.31
2018,3,31,11,15,523.5,300.0,2.75,20.5,724.0,847.46,638.8
2018,3,31,11,30,576.0,287.0,2.8,20.7,760.0,894.81,671.46
2018,3,31,11,45,601.5,279.5,2.8,20.95,777.5,919.09,687.21
2018,3,31,12,0,627.0,272.0,2.8,21.2,795.0,944.78,703.93
2018,3,31,12,15,661.5,254.5,2.85,21.25,805.5,963.79,717.61
2018,3,31,12,30,696.0,237.0,2.9,21.3,816.0,978.95,728.56
2018,3,31,12,45,726.0,218.0,2.95,21.4,816.5,983.95,732.12
2018,3,31,13,0,756.0,199.0,3.0,21.5,817.0,984.48,732.94
2018,3,31,13,15,804.0,172.5,3.05,21.45,817.5,981.53,732.04
2018,3,31,13,30,852.0,146.0,3.1,21.4,818.0,983.12,734.34
2018,3,31,13,45,869.0,131.5,3.15,21.3,799.0,962.09,721.69
2018,3,31,14,0,886.0,117.0,3.2,21.2,780.0,926.45,699.3
2018,3,31,14,15,805.0,140.0,3.2,21.0,723.5,861.37,656.41
2018,3,31,14,30,724.0,163.0,3.2,20.8,667.0,792.96,610.59
2018,3,31,14,45,640.0,179.5,3.2,20.55,607.0,712.66,553.44
2018,3,31,15,0,556.0,196.0,3.2,20.3,547.0,630.0,493.21
2018,3,31,15,15,621.0,160.5,3.2,20.3,527.5,618.39,486.31
2018,3,31,15,30,686.0,125.0,3.2,20.3,508.0,592.06,467.5
2018,3,31,15,45,694.0,111.0,3.2,19.45,469.5,544.62,432.5
2018,3,31,16,0,702.0,97.0,3.2,18.6,431.0,494.55,394.07
2018,3,31,16,15,600.0,106.0,3.15,17.85,369.0,411.81,328.18
2018,3,31,16,30,498.0,115.0,3.1,17.1,307.0,333.79,264.87
2018,3,31,16,45,430.0,104.5,3.0,16.4,253.0,265.98,208.43
2018,3,31,17,0,362.0,94.0,2.9,15.7,199.0,205.88,157.63
2018,3,31,17,15,308.5,79.0,2.9,14.8,156.0,153.27,112.73
2018,3,31,17,30,255.0,64.0,2.9,13.9,113.0,107.36,74.1
2018,3,31,17,45,217.0,48.5,2.9,13.05,81.0,69.65,43.32
2018,3,31,18,0,179.0,33.0,2.9,12.2,49.0,36.94,18.35
2018,3,31,18,15,102.0,19.0,3.0,11.75,27.0,16.22,0.0
2018,3,31,18,30,25.0,5.0,3.1,11.3,5.0,0.0,0.0
2018,3,31,18,45,12.5,2.5,3.2,10.9,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,1,5,45,32.0,5.5,1.25,7.9,6.0,0.0,0.0
2018,4,1,6,0,64.0,11.0,1.3,8.3,12.0,9.39,0.0
2018,4,1,6,15,197.0,25.5,1.55,8.95,45.0,21.75,5.57
2018,4,1,6,30,330.0,40.0,1.8,9.6,78.0,62.38,34.16
2018,4,1,6,45,426.5,50.0,2.0,10.3,125.5,109.74,68.62
2018,4,1,7,0,523.0,60.0,2.2,11.0,173.0,169.52,117.49
2018,4,1,7,15,584.5,66.5,2.15,11.6,225.0,228.67,169.63
2018,4,1,7,30,646.0,73.0,2.1,12.2,277.0,294.86,227.97
2018,4,1,7,45,687.0,79.0,2.05,12.8,330.0,359.16,284.19
2018,4,1,8,0,728.0,85.0,2.0,13.4,383.0,427.2,341.61
2018,4,1,8,15,757.5,89.5,2.0,14.0,434.5,490.72,393.66
2018,4,1,8,30,787.0,94.0,2.0,14.6,486.0,556.03,445.1
2018,4,1,8,45,808.0,98.0,1.95,15.25,534.0,616.74,490.81
2018,4,1,9,0,829.0,102.0,1.9,15.9,582.0,677.35,534.66
2018,4,1,9,15,851.0,102.5,1.95,16.4,626.5,734.55,575.61
2018,4,1,9,30,873.0,103.0,2.0,16.9,671.0,790.95,613.27
2018,4,1,9,45,892.5,101.5,2.05,17.45,710.0,834.72,641.12
2018,4,1,10,0,912.0,100.0,2.1,18.0,749.0,883.46,672.1
2018,4,1,10,15,920.5,101.5,2.2,18.4,780.0,923.75,697.77
2018,4,1,10,30,929.0,103.0,2.3,18.8,811.0,961.05,721.33
2018,4,1,10,45,935.0,104.0,2.35,19.2,834.5,992.29,740.24
2018,4,1,11,0,941.0,105.0,2.4,19.6,858.0,1020.03,756.83
2018,4,1,11,15,944.5,106.0,2.5,19.8,873.5,1041.68,770.6
2018,4,1,11,30,948.0,107.0,2.6,20.0,889.0,1059.46,781.99
2018,4,1,11,45,948.5,107.5,2.65,20.2,895.5,1069.76,788.1
2018,4,1,12,0,949.0,108.0,2.7,20.4,902.0,1075.98,791.77
2018,4,1,12,15,948.5,107.5,2.8,20.45,900.5,1076.03,792.61
2018,4,1,12,30,948.0,107.0,2.9,20.5,899.0,1071.98,790.95
2018,4,1,12,45,945.5,106.5,3.0,20.55,889.5,1061.86,785.46
2018,4,1,13,0,943.0,106.0,3.1,20.6,880.0,1047.73,777.45
2018,4,1,13,15,939.0,105.5,3.2,20.5,863.0,1028.22,766.39
2018,4,1,13,30,935.0,105.0,3.3,20.4,846.0,1004.92,752.82
2018,4,1,13,45,928.5,104.0,3.4,20.3,821.0,975.13,734.82
2018,4,1,14,0,922.0,103.0,3.5,20.2,796.0,941.95,714.4
2018,4,1,14,15,913.0,101.0,3.55,20.0,763.5,902.35,689.31
2018,4,1,14,30,904.0,99.0,3.6,19.8,731.0,859.92,661.99
2018,4,1,14,45,892.0,97.0,3.7,19.6,692.5,812.53,631.02
2018,4,1,15,0,880.0,95.0,3.8,19.4,654.0,763.02,598.01
2018,4,1,15,15,863.5,92.0,3.8,19.4,609.5,712.67,562.23
2018,4,1,15,30,847.0,89.0,3.8,19.4,565.0,655.21,519.03
2018,4,1,15,45,821.0,87.0,4.0,18.55,515.5,592.34,472.51
2018,4,1,16,0,795.0,85.0,4.2,17.7,466.0,529.96,424.39
2018,4,1,16,15,754.5,82.5,4.2,17.0,412.0,460.91,368.61
2018,4,1,16,30,714.0,80.0,4.2,16.3,358.0,394.75,313.24
2018,4,1,16,45,669.0,75.0,4.2,15.6,305.5,327.68,255.5
2018,4,1,17,0,624.0,70.0,4.2,14.9,253.0,264.98,200.0
2018,4,1,17,15,561.5,62.5,4.2,14.1,202.5,200.44,143.25
2018,4,1,17,30,499.0,55.0,4.2,13.3,152.0,143.29,93.9
2018,4,1,17,45,388.5,45.0,4.2,12.55,106.5,86.39,50.22
2018,4,1,18,0,278.0,35.0,4.2,11.8,61.0,43.9,21.91
2018,4,1,18,15,154.5,20.5,4.15,11.45,33.5,16.02,0.0
2018,4,1,18,30,31.0,6.0,4.1,11.1,6.0,5.12,0.0
2018,4,1,18,45,15.5,3.0,4.05,10.75,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,2,5,45,30.0,6.5,2.75,8.75,7.0,0.0,0.0
2018,4,2,6,0,60.0,13.0,2.9,9.1,14.0,11.1,0.0
2018,4,2,6,15,171.0,28.0,3.05,9.5,45.5,23.53,8.93
2018,4,2,6,30,282.0,43.0,3.2,9.9,77.0,59.6,33.75
2018,4,2,6,45,312.5,57.5,3.3,10.35,112.5,98.23,64.14
2018,4,2,7,0,343.0,72.0,3.4,10.8,148.0,140.76,100.97
2018,4,2,7,15,452.0,79.5,3.4,11.3,207.0,201.71,152.13
2018,4,2,7,30,561.0,87.0,3.4,11.8,266.0,279.89,218.88
2018,4,2,7,45,623.5,90.5,3.45,12.25,322.0,345.32,276.03
2018,4,2,8,0,686.0,94.0,3.5,12.7,378.0,417.02,337.2
2018,4,2,8,15,571.5,131.5,3.4,13.25,388.5,437.17,355.47
2018,4,2,8,30,457.0,169.0,3.3,13.8,399.0,437.99,356.37
2018,4,2,8,45,441.0,193.5,3.2,14.35,432.5,478.94,388.03
2018,4,2,9,0,425.0,218.0,3.1,14.9,466.0,517.14,416.22
2018,4,2,9,15,578.0,182.0,3.05,15.35,545.5,620.81,496.41
2018,4,2,9,30,731.0,146.0,3.0,15.8,625.0,730.18,578.19
2018,4,2,9,45,817.5,121.0,2.95,16.25,684.0,801.89,627.64
2018,4,2,10,0,904.0,96.0,2.9,16.7,743.0,871.71,673.9
2018,4,2,10,15,912.0,97.0,2.85,17.05,773.0,910.65,697.98
2018,4,2,10,30,920.0,98.0,2.8,17.4,803.0,946.6,719.97
2018,4,2,10,45,925.5,99.5,2.8,17.75,826.0,977.57,738.8
2018,4,2,11,0,931.0,101.0,2.8,18.1,849.0,1005.06,755.23
2018,4,2,11,15,934.0,101.5,2.75,18.4,864.0,1025.41,766.56
2018,4,2,11,30,937.0,102.0,2.7,18.7,879.0,1041.92,775.41
2018,4,2,11,45,938.5,103.0,2.7,19.0,886.5,1053.55,781.67
2018,4,2,12,0,940.0,104.0,2.7,19.3,894.0,1061.17,785.45
2018,4,2,12,15,939.5,104.0,2.7,19.45,893.0,1061.66,785.21
2018,4,2,12,30,939.0,104.0,2.7,19.6,892.0,1058.09,782.54
2018,4,2,12,45,936.5,103.5,2.7,19.8,882.5,1047.97,775.61
2018,4,2,13,0,934.0,103.0,2.7,20.0,873.0,1033.88,766.28
2018,4,2,13,15,928.5,103.0,2.7,20.05,855.5,1013.54,753.42
2018,4,2,13,30,923.0,103.0,2.7,20.1,838.0,989.52,738.24
2018,4,2,13,45,914.5,103.0,2.7,20.15,812.5,959.2,718.89
2018,4,2,14,0,906.0,103.0,2.7,20.2,787.0,925.65,697.37
2018,4,2,14,15,896.0,102.0,2.65,20.1,755.0,886.74,672.09
2018,4,2,14,30,886.0,101.0,2.6,20.0,723.0,845.12,644.82
2018,4,2,14,45,873.0,99.0,2.55,19.95,684.5,797.64,613.1
2018,4,2,15,0,860.0,97.0,2.5,19.9,646.0,754.19,583.95
2018,4,2,15,15,843.5,94.5,2.5,19.9,602.5,699.3,545.34
2018,4,2,15,30,827.0,92.0,2.5,19.9,559.0,643.33,504.08
2018,4,2,15,45,808.0,88.0,2.4,19.5,511.5,583.55,459.07
2018,4,2,16,0,789.0,84.0,2.3,19.1,464.0,523.63,412.49
2018,4,2,16,15,758.0,80.5,2.2,18.55,413.0,458.59,360.6
2018,4,2,16,30,727.0,77.0,2.1,18.0,362.0,395.42,308.37
2018,4,2,16,45,680.5,72.5,1.95,17.4,309.0,327.5,250.92
2018,4,2,17,0,634.0,68.0,1.8,16.8,256.0,264.31,196.01
2018,4,2,17,15,560.5,61.5,1.85,15.85,203.5,197.69,139.18
2018,4,2,17,30,487.0,55.0,1.9,14.9,151.0,139.82,90.65
2018,4,2,17,45,369.0,45.0,1.9,13.95,105.0,83.18,48.2
2018,4,2,18,0,251.0,35.0,1.9,13.0,59.0,40.23,20.14
2018,4,2,18,15,140.5,20.5,2.05,12.5,32.5,15.99,0.0
2018,4,2,18,30,30.0,6.0,2.2,12.0,6.0,5.12,0.0
2018,4,2,18,45,15.0,3.0,2.3,11.5,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,3,5,45,46.5,7.5,1.35,6.65,8.5,0.0,0.0
2018,4,3,6,0,93.0,15.0,1.3,7.1,17.0,12.8,0.0
2018,4,3,6,15,233.5,29.0,1.6,7.85,53.5,25.0,11.8
2018,4,3,6,30,374.0,43.0,1.9,8.6,90.0,68.33,38.03
2018,4,3,6,45,471.5,51.5,2.15,9.35,139.5,117.41,73.59
2018,4,3,7,0,569.0,60.0,2.4,10.1,189.0,178.93,124.16
2018,4,3,7,15,629.5,66.5,2.45,10.7,243.0,240.66,178.94
2018,4,3,7,30,690.0,73.0,2.5,11.3,297.0,309.25,239.81
2018,4,3,7,45,730.5,77.5,2.5,11.9,351.0,374.43,297.3
2018,4,3,8,0,771.0,82.0,2.5,12.5,405.0,443.2,355.91
2018,4,3,8,15,797.5,86.0,2.55,13.05,456.5,507.19,409.04
2018,4,3,8,30,824.0,90.0,2.6,13.6,508.0,572.29,461.11
2018,4,3,8,45,843.5,93.5,2.65,14.2,556.0,633.28,508.15
2018,4,3,9,0,863.0,97.0,2.7,14.8,604.0,693.92,553.34
2018,4,3,9,15,876.5,100.0,2.7,15.25,647.0,749.03,593.1
2018,4,3,9,30,890.0,103.0,2.7,15.7,690.0,795.95,624.17
2018,4,3,9,45,897.5,106.5,2.7,16.2,726.0,842.45,654.3
2018,4,3,10,0,905.0,110.0,2.7,16.7,762.0,886.35,682.12
2018,4,3,10,15,913.5,111.5,2.65,17.1,792.5,926.22,706.65
2018,4,3,10,30,922.0,113.0,2.6,17.5,823.0,963.12,728.84
2018,4,3,10,45,921.5,116.5,2.55,17.9,843.5,990.54,744.42
2018,4,3,11,0,921.0,120.0,2.5,18.3,864.0,1014.17,757.46
2018,4,3,11,15,930.0,118.0,2.45,18.6,881.0,1037.52,770.57
2018,4,3,11,30,939.0,116.0,2.4,18.9,898.0,1057.21,781.25
2018,4,3,11,45,891.5,141.5,2.35,19.2,889.0,1044.9,771.23
2018,4,3,12,0,844.0,167.0,2.3,19.5,880.0,1042.78,768.35
2018,4,3,12,15,863.5,156.5,2.3,19.65,885.0,1052.41,774.14
2018,4,3,12,30,883.0,146.0,2.3,19.8,890.0,1057.86,777.22
2018,4,3,12,45,900.5,135.0,2.35,19.95,887.0,1043.07,767.99
2018,4,3,13,0,918.0,124.0,2.4,20.1,884.0,1038.25,765.55
2018,4,3,13,15,912.5,123.0,2.5,20.05,865.5,1017.06,753.52
2018,4,3,13,30,907.0,122.0,2.6,20.0,847.0,992.24,739.19
2018,4,3,13,45,898.5,121.0,2.65,20.0,821.0,961.19,720.02
2018,4,3,14,0,890.0,120.0,2.7,20.0,795.0,926.97,698.63
2018,4,3,14,15,877.5,119.5,2.8,19.8,762.0,896.02,680.24
2018,4,3,14,30,865.0,119.0,2.9,19.6,729.0,852.66,652.95
2018,4,3,14,45,850.5,115.5,3.0,19.45,688.5,802.32,620.22
2018,4,3,15,0,836.0,112.0,3.1,19.3,648.0,750.19,585.6
2018,4,3,15,15,820.0,109.5,3.1,19.3,605.5,696.57,546.75
2018,4,3,15,30,804.0,107.0,3.1,19.3,563.0,641.87,505.92
2018,4,3,15,45,778.5,103.5,3.2,18.55,514.0,579.79,459.98
2018,4,3,16,0,753.0,100.0,3.3,17.8,465.0,519.07,413.28
2018,4,3,16,15,717.5,95.5,3.25,17.1,413.0,452.45,359.82
2018,4,3,16,30,682.0,91.0,3.2,16.4,361.0,388.33,306.54
2018,4,3,16,45,634.0,85.0,3.15,15.7,308.0,321.11,249.32
2018,4,3,17,0,586.0,79.0,3.1,15.0,255.0,258.7,194.82
