Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,19,0,29.0,5.0,3.2,10.6,5.0,4.27,0.0
2018,5,3,19,15,14.5,2.5,3.2,10.35,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,4,5,15,45.0,11.5,1.8,7.7,14.0,9.82,0.0
2018,5,4,5,30,90.0,23.0,2.1,8.2,28.0,18.05,0.34
2018,5,4,5,45,170.5,37.5,2.4,8.7,59.5,28.73,19.03
2018,5,4,6,0,251.0,52.0,2.7,9.2,91.0,39.46,29.61
2018,5,4,6,15,390.5,60.0,2.75,9.8,147.0,50.36,34.77
2018,5,4,6,30,530.0,68.0,2.8,10.4,203.0,98.12,58.96
2018,5,4,6,45,596.0,72.5,2.9,10.95,256.5,148.0,94.58
2018,5,4,7,0,662.0,77.0,3.0,11.5,310.0,205.61,142.06
2018,5,4,7,15,680.5,85.5,2.8,12.15,358.0,261.55,192.12
2018,5,4,7,30,699.0,94.0,2.6,12.8,406.0,318.9,243.18
2018,5,4,7,45,745.5,94.0,2.45,13.45,462.5,381.85,297.08
2018,5,4,8,0,792.0,94.0,2.3,14.1,519.0,446.73,351.01
2018,5,4,8,15,720.5,124.5,2.05,14.8,538.5,484.52,382.08
2018,5,4,8,30,649.0,155.0,1.8,15.5,558.0,513.97,404.49
2018,5,4,8,45,639.0,173.5,1.6,16.15,594.0,560.21,438.13
2018,5,4,9,0,629.0,192.0,1.4,16.8,630.0,603.69,467.93
2018,5,4,9,15,646.5,198.5,1.3,17.45,671.0,652.56,501.28
2018,5,4,9,30,664.0,205.0,1.2,18.1,712.0,700.82,532.91
2018,5,4,9,45,755.0,172.5,1.15,18.8,773.0,767.97,578.36
2018,5,4,10,0,846.0,140.0,1.1,19.5,834.0,834.02,620.1
2018,5,4,10,15,864.0,136.5,1.1,20.1,865.0,863.67,636.56
2018,5,4,10,30,882.0,133.0,1.1,20.7,896.0,899.78,657.48
2018,5,4,10,45,755.0,210.0,1.15,21.3,874.0,899.37,655.37
2018,5,4,11,0,628.0,287.0,1.2,21.9,852.0,871.54,633.37
2018,5,4,11,15,572.0,325.0,1.2,22.35,845.0,865.21,626.68
2018,5,4,11,30,516.0,363.0,1.2,22.8,838.0,856.13,617.94
2018,5,4,11,45,550.0,349.5,1.25,23.25,858.5,880.38,633.99
2018,5,4,12,0,584.0,336.0,1.3,23.7,879.0,902.07,647.94
2018,5,4,12,15,687.0,271.5,1.25,24.05,908.0,940.15,673.18
2018,5,4,12,30,790.0,207.0,1.2,24.4,937.0,962.31,686.26
2018,5,4,12,45,713.5,249.5,1.15,24.7,903.5,933.54,666.06
2018,5,4,13,0,637.0,292.0,1.1,25.0,870.0,891.2,636.35
2018,5,4,13,15,630.0,287.5,1.15,25.1,849.5,868.26,622.97
2018,5,4,13,30,623.0,283.0,1.2,25.2,829.0,842.76,607.53
2018,5,4,13,45,617.0,271.5,1.3,25.25,799.5,809.6,587.8
2018,5,4,14,0,611.0,260.0,1.4,25.3,770.0,774.17,566.17
2018,5,4,14,15,694.5,211.5,1.55,25.2,770.5,774.07,570.26
2018,5,4,14,30,778.0,163.0,1.7,25.1,771.0,760.32,564.52
2018,5,4,14,45,813.0,138.0,1.9,25.0,746.5,729.85,546.17
2018,5,4,15,0,848.0,113.0,2.1,24.9,722.0,693.24,522.7
2018,5,4,15,15,839.5,109.0,2.1,24.9,681.0,643.9,487.18
2018,5,4,15,30,831.0,105.0,2.1,24.9,640.0,592.92,449.52
2018,5,4,15,45,814.0,102.0,2.4,24.25,594.0,536.99,409.14
2018,5,4,16,0,797.0,99.0,2.7,23.6,548.0,480.79,366.47
2018,5,4,16,15,772.5,95.5,2.8,22.9,497.5,420.99,318.82
2018,5,4,16,30,748.0,92.0,2.9,22.2,447.0,362.36,270.36
2018,5,4,16,45,716.5,86.5,3.0,21.5,395.0,299.27,217.18
2018,5,4,17,0,685.0,81.0,3.1,20.8,343.0,240.55,166.75
2018,5,4,17,15,640.0,75.0,3.15,19.75,291.0,181.97,117.87
2018,5,4,17,30,595.0,69.0,3.2,18.7,239.0,128.35,76.16
2018,5,4,17,45,529.0,61.0,3.2,17.7,189.5,77.16,43.98
2018,5,4,18,0,463.0,53.0,3.2,16.7,140.0,42.59,31.74
2018,5,4,18,15,358.0,42.5,3.2,15.85,97.5,34.65,24.31
2018,5,4,18,30,253.0,32.0,3.2,15.0,55.0,26.61,15.37
2018,5,4,18,45,140.5,18.5,3.2,14.1,30.0,15.79,0.0
2018,5,4,19,0,28.0,5.0,3.2,13.2,5.0,4.27,0.0
2018,5,4,19,15,14.0,2.5,3.2,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,2.45,9.75,5.0,4.27,0.0
2018,5,5,5,30,0.0,10.0,2.5,10.1,10.0,8.22,0.0
2018,5,5,5,45,0.0,19.0,2.55,10.4,19.0,15.65,7.81
2018,5,5,6,0,0.0,28.0,2.6,10.7,28.0,23.1,14.95
2018,5,5,6,15,0.0,36.0,2.55,10.95,36.0,29.73,20.07
2018,5,5,6,30,0.0,44.0,2.5,11.2,44.0,36.37,25.95
2018,5,5,6,45,0.5,62.0,2.45,11.5,62.0,51.44,38.96
2018,5,5,7,0,1.0,80.0,2.4,11.8,80.0,66.31,51.59
2018,5,5,7,15,3.5,109.5,2.45,12.1,111.0,91.23,72.53
2018,5,5,7,30,6.0,139.0,2.5,12.4,142.0,116.79,93.68
2018,5,5,7,45,39.5,178.0,2.5,12.65,199.0,165.43,133.29
2018,5,5,8,0,73.0,217.0,2.5,12.9,256.0,216.84,174.86
2018,5,5,8,15,195.5,238.5,2.6,13.2,357.0,307.39,247.56
2018,5,5,8,30,318.0,260.0,2.7,13.5,458.0,412.72,330.91
2018,5,5,8,45,325.5,278.5,2.8,13.75,494.0,452.61,361.69
2018,5,5,9,0,333.0,297.0,2.9,14.0,530.0,492.46,392.17
2018,5,5,9,15,306.5,322.5,2.8,14.7,546.0,515.05,407.29
2018,5,5,9,30,280.0,348.0,2.7,15.4,562.0,534.59,419.65
2018,5,5,9,45,367.5,334.5,2.65,16.1,628.5,602.81,470.33
2018,5,5,10,0,455.0,321.0,2.6,16.8,695.0,687.12,530.89
2018,5,5,10,15,433.5,342.5,2.5,17.45,708.0,705.71,540.76
2018,5,5,10,30,412.0,364.0,2.4,18.1,721.0,721.23,548.67
2018,5,5,10,45,322.0,401.0,2.3,18.75,684.0,676.9,513.0
2018,5,5,11,0,232.0,438.0,2.2,19.4,647.0,624.84,472.16
2018,5,5,11,15,185.5,447.0,2.2,19.45,615.5,595.44,450.07
2018,5,5,11,30,139.0,456.0,2.2,19.5,584.0,563.77,426.03
2018,5,5,11,45,166.5,459.5,2.25,19.55,614.0,594.65,449.06
2018,5,5,12,0,194.0,463.0,2.3,19.6,644.0,624.79,471.04
2018,5,5,12,15,158.0,461.5,2.5,19.3,608.5,589.17,445.85
2018,5,5,12,30,122.0,460.0,2.7,19.0,573.0,552.73,420.04
2018,5,5,12,45,107.5,433.5,2.95,18.7,532.5,512.0,391.67
2018,5,5,13,0,93.0,407.0,3.2,18.4,492.0,456.15,351.62
2018,5,5,13,15,59.0,349.5,3.45,17.95,403.0,368.86,286.52
2018,5,5,13,30,25.0,292.0,3.7,17.5,314.0,283.5,221.1
2018,5,5,13,45,34.0,310.5,3.95,17.05,339.5,306.99,240.54
2018,5,5,14,0,43.0,329.0,4.2,16.6,365.0,329.75,259.21
2018,5,5,14,15,40.5,316.0,4.35,16.1,349.0,313.45,247.34
2018,5,5,14,30,38.0,303.0,4.5,15.6,333.0,297.22,235.51
2018,5,5,14,45,39.0,293.0,4.6,15.15,322.5,286.34,227.8
2018,5,5,15,0,40.0,283.0,4.7,14.7,312.0,275.25,219.84
2018,5,5,15,15,69.0,272.5,4.7,14.7,318.5,281.03,225.38
2018,5,5,15,30,98.0,262.0,4.7,14.7,325.0,283.89,228.29
2018,5,5,15,45,154.0,254.0,4.95,14.4,345.0,306.35,247.14
2018,5,5,16,0,210.0,246.0,5.2,14.1,365.0,315.12,254.24
2018,5,5,16,15,204.0,220.5,5.05,14.05,327.5,276.54,222.23
2018,5,5,16,30,198.0,195.0,4.9,14.0,290.0,238.58,190.32
2018,5,5,16,45,287.0,156.5,4.75,13.95,276.5,222.01,173.07
2018,5,5,17,0,376.0,118.0,4.6,13.9,263.0,193.83,144.36
2018,5,5,17,15,457.5,95.5,4.3,13.55,245.5,163.14,113.09
2018,5,5,17,30,539.0,73.0,4.0,13.2,228.0,124.39,77.06
2018,5,5,17,45,479.5,64.0,3.7,12.85,181.5,76.34,45.85
2018,5,5,18,0,420.0,55.0,3.4,12.5,135.0,43.96,33.56
2018,5,5,18,15,318.5,44.0,3.4,12.05,94.0,33.93,24.14
2018,5,5,18,30,217.0,33.0,3.4,11.6,53.0,25.56,15.08
2018,5,5,18,45,119.0,19.0,3.4,11.15,29.0,14.81,0.0
2018,5,5,19,0,21.0,5.0,3.4,10.7,5.0,4.27,0.0
2018,5,5,19,15,10.5,2.5,3.5,10.5,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,6,4,45,4.0,1.0,2.1,7.65,1.0,0.0,0.0
2018,5,6,5,0,8.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,5,6,5,15,8.0,10.0,2.4,8.15,10.5,8.54,0.0
2018,5,6,5,30,8.0,18.0,2.7,8.6,19.0,14.98,2.35
2018,5,6,5,45,26.0,34.0,3.0,9.1,38.0,27.54,18.23
2018,5,6,6,0,44.0,50.0,3.3,9.6,57.0,39.98,30.11
2018,5,6,6,15,78.5,71.0,3.3,10.0,89.0,55.71,41.97
2018,5,6,6,30,113.0,92.0,3.3,10.4,121.0,81.65,60.81
2018,5,6,6,45,231.5,106.5,3.35,10.85,183.5,119.76,87.14
2018,5,6,7,0,350.0,121.0,3.4,11.3,246.0,174.9,129.32
2018,5,6,7,15,503.0,113.0,3.3,11.75,324.0,233.89,175.52
2018,5,6,7,30,656.0,105.0,3.2,12.2,402.0,313.26,240.45
2018,5,6,7,45,707.0,105.0,3.15,12.65,459.0,373.92,292.81
2018,5,6,8,0,758.0,105.0,3.1,13.1,516.0,440.08,348.53
2018,5,6,8,15,802.5,101.0,3.1,13.6,571.5,501.67,399.4
2018,5,6,8,30,847.0,97.0,3.1,14.1,627.0,565.84,450.81
2018,5,6,8,45,847.5,105.0,3.1,14.55,667.0,617.63,491.14
2018,5,6,9,0,848.0,113.0,3.1,15.0,707.0,667.14,528.45
2018,5,6,9,15,810.5,137.5,3.2,15.45,731.0,703.76,554.94
2018,5,6,9,30,773.0,162.0,3.3,15.9,755.0,734.06,576.07
2018,5,6,9,45,790.0,163.0,3.4,16.35,792.0,778.91,608.18
2018,5,6,10,0,807.0,164.0,3.5,16.8,829.0,822.11,638.03
2018,5,6,10,15,870.0,136.5,3.6,17.15,874.5,865.23,667.03
2018,5,6,10,30,933.0,109.0,3.7,17.5,920.0,917.55,702.17
2018,5,6,10,45,846.5,164.0,3.85,17.8,912.5,925.96,706.98
2018,5,6,11,0,760.0,219.0,4.0,18.1,905.0,924.88,705.65
2018,5,6,11,15,771.0,216.0,4.15,18.3,920.5,945.0,719.43
2018,5,6,11,30,782.0,213.0,4.3,18.5,936.0,961.97,730.93
2018,5,6,11,45,713.0,249.5,4.4,18.7,911.5,938.41,714.0
2018,5,6,12,0,644.0,286.0,4.5,18.9,887.0,909.42,692.39
2018,5,6,12,15,541.5,340.0,4.55,18.9,844.0,861.55,656.63
2018,5,6,12,30,439.0,394.0,4.6,18.9,801.0,811.89,619.29
2018,5,6,12,45,469.5,373.5,4.7,18.9,804.5,816.38,624.47
2018,5,6,13,0,500.0,353.0,4.8,18.9,808.0,817.71,627.11
2018,5,6,13,15,608.5,292.5,4.7,18.7,835.5,849.55,652.92
2018,5,6,13,30,717.0,232.0,4.6,18.5,863.0,875.26,673.9
2018,5,6,13,45,484.0,305.0,4.55,18.3,725.5,721.62,559.28
2018,5,6,14,0,251.0,378.0,4.5,18.1,588.0,569.8,443.42
2018,5,6,14,15,264.0,366.0,4.4,17.75,580.0,558.14,436.36
2018,5,6,14,30,277.0,354.0,4.3,17.4,572.0,544.56,427.13
2018,5,6,14,45,320.5,326.0,4.2,17.05,566.5,536.13,422.35
2018,5,6,15,0,364.0,298.0,4.1,16.7,561.0,523.29,413.94
2018,5,6,15,15,370.0,273.0,4.1,16.7,526.5,485.04,384.89
2018,5,6,15,30,376.0,248.0,4.1,16.7,492.0,445.4,354.25
2018,5,6,15,45,331.5,232.5,4.0,15.9,436.0,386.33,308.3
2018,5,6,16,0,287.0,217.0,3.9,15.1,380.0,331.2,264.71
2018,5,6,16,15,192.0,197.0,3.9,14.7,302.0,251.15,200.56
2018,5,6,16,30,97.0,177.0,3.9,14.3,224.0,186.96,149.2
2018,5,6,16,45,152.5,155.0,3.9,13.9,218.5,177.33,139.62
2018,5,6,17,0,208.0,133.0,3.9,13.5,213.0,162.77,124.68
2018,5,6,17,15,332.5,107.5,3.8,13.15,214.0,149.92,107.53
2018,5,6,17,30,457.0,82.0,3.7,12.8,215.0,119.36,76.55
2018,5,6,17,45,406.5,70.5,3.65,12.45,171.0,75.17,47.24
2018,5,6,18,0,356.0,59.0,3.6,12.1,127.0,44.79,34.38
2018,5,6,18,15,275.0,47.5,3.5,11.9,90.5,36.34,26.31
2018,5,6,18,30,194.0,36.0,3.4,11.7,54.0,27.75,17.12
2018,5,6,18,45,107.0,21.5,3.3,11.45,30.5,16.72,0.0
2018,5,6,19,0,20.0,7.0,3.2,11.2,7.0,5.97,0.0
2018,5,6,19,15,10.0,3.5,3.2,11.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.95,8.25,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.9,8.3,2.0,0.0,0.0
2018,5,7,5,15,111.5,14.5,2.1,8.95,22.0,12.38,0.0
2018,5,7,5,30,213.0,27.0,2.3,9.6,42.0,21.06,6.97
2018,5,7,5,45,329.5,38.0,2.5,10.25,82.5,31.29,21.47
2018,5,7,6,0,446.0,49.0,2.7,10.9,123.0,39.78,29.82
2018,5,7,6,15,520.0,56.5,2.6,11.5,172.0,50.42,34.01
2018,5,7,6,30,594.0,64.0,2.5,12.1,221.0,98.63,56.79
2018,5,7,6,45,642.5,70.0,2.4,12.7,273.0,151.01,94.33
2018,5,7,7,0,691.0,76.0,2.3,13.3,325.0,208.9,142.21
2018,5,7,7,15,725.5,80.5,2.25,13.9,378.0,266.96,193.11
2018,5,7,7,30,760.0,85.0,2.2,14.5,431.0,330.16,248.32
2018,5,7,7,45,785.0,89.0,2.1,15.05,482.5,389.78,299.8
2018,5,7,8,0,810.0,93.0,2.0,15.6,534.0,450.78,350.68
2018,5,7,8,15,829.5,96.0,2.0,16.25,583.0,509.16,397.9
2018,5,7,8,30,849.0,99.0,2.0,16.9,632.0,567.65,443.43
2018,5,7,8,45,863.5,102.0,1.95,17.55,677.0,620.23,482.77
2018,5,7,9,0,878.0,105.0,1.9,18.2,722.0,673.69,521.21
2018,5,7,9,15,891.0,105.5,1.9,18.75,762.0,722.43,555.54
2018,5,7,9,30,904.0,106.0,1.9,19.3,802.0,769.41,587.38
2018,5,7,9,45,914.5,106.0,1.85,19.85,836.0,811.98,613.55
2018,5,7,10,0,925.0,106.0,1.8,20.4,870.0,852.08,637.58
2018,5,7,10,15,930.0,108.0,1.8,20.95,897.5,886.84,658.17
2018,5,7,10,30,935.0,110.0,1.8,21.5,925.0,918.39,676.46
2018,5,7,10,45,938.5,111.5,1.8,22.05,945.0,944.77,691.23
2018,5,7,11,0,942.0,113.0,1.8,22.6,965.0,967.6,703.66
2018,5,7,11,15,944.5,113.5,1.9,22.9,978.0,984.9,714.5
2018,5,7,11,30,947.0,114.0,2.0,23.2,991.0,998.44,723.04
2018,5,7,11,45,948.0,114.0,2.1,23.5,996.0,1006.28,728.05
2018,5,7,12,0,949.0,114.0,2.2,23.8,1001.0,1010.25,730.72
2018,5,7,12,15,947.0,115.0,2.35,23.9,998.0,1008.47,730.93
2018,5,7,12,30,945.0,116.0,2.5,24.0,995.0,1002.81,728.71
2018,5,7,12,45,940.5,117.0,2.6,24.15,983.5,991.01,721.94
2018,5,7,13,0,936.0,118.0,2.7,24.3,972.0,975.47,712.81
2018,5,7,13,15,875.5,149.0,2.75,24.3,935.5,933.73,686.46
2018,5,7,13,30,815.0,180.0,2.8,24.3,899.0,902.84,667.29
2018,5,7,13,45,805.0,178.0,2.9,24.3,871.5,871.08,647.64
2018,5,7,14,0,795.0,176.0,3.0,24.3,844.0,836.68,625.98
2018,5,7,14,15,806.5,161.0,3.05,24.15,817.0,804.81,605.89
2018,5,7,14,30,818.0,146.0,3.1,24.0,790.0,769.05,582.24
2018,5,7,14,45,840.5,129.5,3.2,23.9,763.5,735.84,560.01
2018,5,7,15,0,863.0,113.0,3.3,23.8,737.0,693.53,530.63
2018,5,7,15,15,858.0,107.5,3.3,23.8,697.0,648.78,497.42
2018,5,7,15,30,853.0,102.0,3.3,23.8,657.0,597.69,458.73
2018,5,7,15,45,836.5,98.5,3.55,23.05,609.5,540.73,416.27
2018,5,7,16,0,820.0,95.0,3.8,22.3,562.0,483.4,371.66
2018,5,7,16,15,798.5,90.5,3.9,21.65,511.0,422.99,322.52
2018,5,7,16,30,777.0,86.0,4.0,21.0,460.0,363.4,272.34
2018,5,7,16,45,746.5,82.0,4.15,20.35,408.0,302.7,220.18
2018,5,7,17,0,716.0,78.0,4.3,19.7,356.0,242.03,167.54
2018,5,7,17,15,671.5,72.0,4.3,18.8,303.0,182.06,117.05
2018,5,7,17,30,627.0,66.0,4.3,17.9,250.0,126.94,74.12
2018,5,7,17,45,561.0,60.0,4.3,16.95,200.0,75.84,42.83
2018,5,7,18,0,495.0,54.0,4.3,16.0,150.0,43.36,32.58
2018,5,7,18,15,392.5,44.5,4.2,15.25,106.5,36.28,25.91
2018,5,7,18,30,290.0,35.0,4.1,14.5,63.0,29.16,18.25
2018,5,7,18,45,168.0,21.5,4.0,13.7,35.5,16.8,0.0
2018,5,7,19,0,46.0,8.0,3.9,12.9,8.0,6.83,0.0
2018,5,7,19,15,23.0,4.0,3.85,12.65,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,3.1,9.45,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.2,9.6,2.0,0.0,0.0
2018,5,8,5,15,130.5,14.5,3.35,10.05,23.5,12.38,0.0
2018,5,8,5,30,247.0,27.0,3.5,10.5,45.0,22.62,9.02
2018,5,8,5,45,360.5,36.0,3.65,10.9,85.0,29.51,19.95
2018,5,8,6,0,474.0,45.0,3.8,11.3,125.0,36.41,26.8
2018,5,8,6,15,543.0,52.0,3.85,11.8,173.5,46.73,36.37
2018,5,8,6,30,612.0,59.0,3.9,12.3,222.0,95.44,53.45
2018,5,8,6,45,657.0,64.5,3.95,12.8,273.5,147.83,91.12
2018,5,8,7,0,702.0,70.0,4.0,13.3,325.0,207.81,141.22
2018,5,8,7,15,733.0,74.0,4.05,13.75,376.5,264.65,191.87
2018,5,8,7,30,764.0,78.0,4.1,14.2,428.0,324.2,245.19
2018,5,8,7,45,786.0,82.0,4.15,14.65,478.0,382.71,297.14
2018,5,8,8,0,808.0,86.0,4.2,15.1,528.0,442.26,348.57
2018,5,8,8,15,823.5,90.0,4.15,15.15,575.0,499.34,396.93
2018,5,8,8,30,839.0,94.0,4.1,15.2,622.0,556.14,443.62
2018,5,8,8,45,850.5,97.0,4.0,15.25,665.0,606.57,484.04
2018,5,8,9,0,862.0,100.0,3.9,15.3,708.0,657.37,523.5
2018,5,8,9,15,871.5,102.5,3.8,15.2,746.5,704.77,559.64
2018,5,8,9,30,881.0,105.0,3.7,15.1,785.0,750.2,593.29
2018,5,8,9,45,887.5,107.5,3.65,15.05,817.5,791.13,621.66
2018,5,8,10,0,894.0,110.0,3.6,15.0,850.0,829.41,647.86
2018,5,8,10,15,900.5,111.0,3.6,15.15,877.0,863.43,670.58
2018,5,8,10,30,907.0,112.0,3.6,15.3,904.0,894.44,691.06
2018,5,8,10,45,912.0,112.5,3.6,15.45,924.0,920.48,707.99
2018,5,8,11,0,917.0,113.0,3.6,15.6,944.0,943.13,722.57
2018,5,8,11,15,921.5,111.5,3.65,16.25,956.5,959.93,732.09
2018,5,8,11,30,926.0,110.0,3.7,16.9,969.0,973.12,739.21
2018,5,8,11,45,907.5,123.0,3.75,17.55,968.5,974.81,738.56
2018,5,8,12,0,889.0,136.0,3.8,18.2,968.0,972.33,735.27
2018,5,8,12,15,860.0,154.5,3.85,18.75,957.5,960.95,726.33
2018,5,8,12,30,831.0,173.0,3.9,19.3,947.0,961.04,725.4
2018,5,8,12,45,879.0,140.0,3.9,19.9,950.5,953.41,718.8
2018,5,8,13,0,927.0,107.0,3.9,20.5,954.0,954.75,718.49
2018,5,8,13,15,923.5,106.0,4.1,20.65,936.0,934.75,706.02
2018,5,8,13,30,920.0,105.0,4.3,20.8,918.0,911.2,691.17
2018,5,8,13,45,914.5,104.0,4.45,21.0,893.0,882.54,672.42
2018,5,8,14,0,909.0,103.0,4.6,21.2,868.0,850.68,651.59
2018,5,8,14,15,902.0,101.0,4.8,20.95,836.5,813.66,628.25
2018,5,8,14,30,895.0,99.0,5.0,20.7,805.0,773.9,602.47
2018,5,8,14,45,885.0,97.0,5.2,20.5,767.5,729.46,572.23
2018,5,8,15,0,875.0,95.0,5.4,20.3,730.0,682.94,538.21
2018,5,8,15,15,862.0,93.0,5.4,20.3,687.5,632.71,499.33
2018,5,8,15,30,849.0,91.0,5.4,20.3,645.0,581.18,458.49
2018,5,8,15,45,830.5,89.0,5.5,19.5,598.0,525.74,415.01
2018,5,8,16,0,812.0,87.0,5.6,18.7,551.0,470.62,370.17
2018,5,8,16,15,786.5,84.5,5.4,18.3,500.5,411.08,319.47
2018,5,8,16,30,761.0,82.0,5.2,17.9,450.0,352.78,268.56
2018,5,8,16,45,728.0,78.5,5.0,17.5,398.5,292.91,215.71
2018,5,8,17,0,695.0,75.0,4.8,17.1,347.0,233.38,163.04
2018,5,8,17,15,650.5,70.0,4.6,16.6,295.5,175.75,113.75
2018,5,8,17,30,606.0,65.0,4.4,16.1,244.0,122.93,72.27
2018,5,8,17,45,540.5,58.5,4.2,15.65,195.0,72.91,41.38
2018,5,8,18,0,475.0,52.0,4.0,15.2,146.0,41.49,31.07
2018,5,8,18,15,377.5,43.0,3.85,14.7,104.0,34.82,24.75
2018,5,8,18,30,280.0,34.0,3.7,14.2,62.0,28.11,17.61
2018,5,8,18,45,163.0,21.5,3.55,13.75,35.5,16.78,0.0
2018,5,8,19,0,46.0,9.0,3.4,13.3,9.0,7.68,0.0
2018,5,8,19,15,23.0,4.5,3.35,13.05,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,3.15,10.1,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,3.2,10.1,2.0,0.0,0.0
2018,5,9,5,15,142.5,14.5,3.4,10.55,24.5,12.38,0.0
2018,5,9,5,30,269.0,27.0,3.6,11.0,47.0,22.56,9.88
2018,5,9,5,45,385.0,36.0,3.75,11.5,89.0,29.52,19.98
2018,5,9,6,0,501.0,45.0,3.9,12.0,131.0,36.47,26.8
2018,5,9,6,15,571.5,51.0,4.0,12.45,180.5,45.99,35.63
2018,5,9,6,30,642.0,57.0,4.1,12.9,230.0,95.66,52.49
2018,5,9,6,45,687.5,61.5,4.15,13.35,282.5,151.77,92.9
2018,5,9,7,0,733.0,66.0,4.2,13.8,335.0,209.84,141.35
2018,5,9,7,15,764.5,70.5,4.25,14.25,388.0,269.01,194.01
2018,5,9,7,30,796.0,75.0,4.3,14.7,441.0,330.91,249.37
2018,5,9,7,45,818.5,78.0,4.35,15.1,492.0,390.39,302.29
2018,5,9,8,0,841.0,81.0,4.4,15.5,543.0,450.88,354.68
2018,5,9,8,15,857.5,83.5,4.45,15.8,591.0,508.01,403.11
2018,5,9,8,30,874.0,86.0,4.5,16.1,639.0,564.81,449.79
2018,5,9,8,45,887.0,88.5,4.55,16.45,683.5,618.92,492.94
2018,5,9,9,0,900.0,91.0,4.6,16.8,728.0,671.79,533.93
2018,5,9,9,15,911.5,93.0,4.65,17.05,768.5,721.65,571.81
2018,5,9,9,30,923.0,95.0,4.7,17.3,809.0,769.59,606.87
2018,5,9,9,45,932.0,95.0,4.7,17.6,842.5,811.52,635.36
2018,5,9,10,0,941.0,95.0,4.7,17.9,876.0,850.84,661.7
2018,5,9,10,15,946.0,96.5,4.75,18.15,903.0,885.47,684.93
2018,5,9,10,30,951.0,98.0,4.8,18.4,930.0,916.86,705.78
2018,5,9,10,45,955.0,98.5,4.8,18.65,950.0,942.99,722.53
2018,5,9,11,0,959.0,99.0,4.8,18.9,970.0,965.54,736.77
2018,5,9,11,15,960.5,100.0,4.8,19.1,982.5,982.6,747.39
2018,5,9,11,30,962.0,101.0,4.8,19.3,995.0,995.82,755.46
2018,5,9,11,45,961.5,102.5,4.8,19.45,1000.0,1003.77,760.16
2018,5,9,12,0,961.0,104.0,4.8,19.6,1005.0,1007.78,762.31
2018,5,9,12,15,957.5,105.5,4.75,19.7,1001.0,1005.06,759.72
2018,5,9,12,30,954.0,107.0,4.7,19.8,997.0,998.44,754.63
2018,5,9,12,45,947.0,109.5,4.65,19.9,985.0,985.71,745.51
2018,5,9,13,0,940.0,112.0,4.6,20.0,973.0,969.29,734.01
2018,5,9,13,15,936.5,111.5,4.65,20.0,955.0,949.57,721.44
2018,5,9,13,30,933.0,111.0,4.7,20.0,937.0,926.26,706.4
2018,5,9,13,45,927.5,109.0,4.75,20.0,911.0,896.36,686.72
2018,5,9,14,0,922.0,107.0,4.8,20.0,885.0,863.23,664.69
2018,5,9,14,15,913.5,106.5,4.85,19.85,853.0,826.09,640.03
2018,5,9,14,30,905.0,106.0,4.9,19.7,821.0,786.27,613.18
2018,5,9,14,45,894.0,104.5,4.95,19.55,783.0,741.25,581.55
2018,5,9,15,0,883.0,103.0,5.0,19.4,745.0,694.2,546.59
2018,5,9,15,15,870.0,100.0,5.0,19.4,701.5,642.71,506.94
2018,5,9,15,30,857.0,97.0,5.0,19.4,658.0,589.9,465.28
2018,5,9,15,45,839.0,95.0,5.1,18.7,611.0,535.7,422.72
2018,5,9,16,0,821.0,93.0,5.2,18.0,564.0,479.18,376.8
2018,5,9,16,15,796.5,90.0,5.2,17.55,513.0,419.11,326.05
2018,5,9,16,30,772.0,87.0,5.2,17.1,462.0,360.16,274.79
2018,5,9,16,45,740.0,83.0,5.15,16.6,410.0,299.52,221.33
2018,5,9,17,0,708.0,79.0,5.1,16.1,358.0,239.02,167.76
2018,5,9,17,15,663.0,74.0,4.9,15.55,305.5,180.53,117.64
2018,5,9,17,30,618.0,69.0,4.7,15.0,253.0,126.92,75.5
2018,5,9,17,45,551.0,62.5,4.45,14.45,203.0,76.13,44.24
2018,5,9,18,0,484.0,56.0,4.2,13.9,153.0,44.82,34.21
2018,5,9,18,15,382.0,46.5,4.0,13.4,109.5,37.81,27.55
2018,5,9,18,30,280.0,37.0,3.8,12.9,66.0,28.72,18.4
2018,5,9,18,45,162.0,23.0,3.55,12.4,37.5,17.93,0.0
2018,5,9,19,0,44.0,9.0,3.3,11.9,9.0,7.68,0.0
2018,5,9,19,15,22.0,4.5,3.25,11.75,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,10,4,45,5.0,1.0,1.7,9.0,1.0,0.0,0.0
2018,5,10,5,0,10.0,2.0,1.7,9.1,2.0,0.0,0.0
2018,5,10,5,15,96.0,15.0,2.0,9.7,22.0,12.8,0.0
2018,5,10,5,30,182.0,28.0,2.3,10.3,42.0,21.73,10.05
2018,5,10,5,45,244.5,40.5,2.55,10.9,74.5,31.12,21.51
2018,5,10,6,0,307.0,53.0,2.8,11.5,107.0,40.3,30.31
2018,5,10,6,15,379.5,65.0,2.85,11.95,153.5,52.54,41.59
2018,5,10,6,30,452.0,77.0,2.9,12.4,200.0,95.04,59.21
2018,5,10,6,45,533.0,82.5,2.9,12.85,257.5,144.7,93.94
2018,5,10,7,0,614.0,88.0,2.9,13.3,315.0,201.81,139.49
2018,5,10,7,15,678.0,89.0,2.95,13.8,374.0,259.77,188.96
2018,5,10,7,30,742.0,90.0,3.0,14.3,433.0,326.41,246.29
2018,5,10,7,45,768.5,93.5,3.05,14.8,484.0,384.85,297.36
2018,5,10,8,0,795.0,97.0,3.1,15.3,535.0,444.85,348.38
2018,5,10,8,15,813.0,100.0,3.15,15.8,582.5,501.43,395.29
2018,5,10,8,30,831.0,103.0,3.2,16.3,630.0,557.98,440.66
2018,5,10,8,45,829.0,112.0,3.25,16.8,669.0,608.11,479.61
2018,5,10,9,0,827.0,121.0,3.3,17.3,708.0,655.76,515.45
2018,5,10,9,15,740.5,169.0,3.3,17.7,716.0,681.59,532.79
2018,5,10,9,30,654.0,217.0,3.3,18.1,724.0,695.77,540.91
2018,5,10,9,45,596.0,258.5,3.3,18.55,735.5,715.46,552.81
2018,5,10,10,0,538.0,300.0,3.3,19.0,747.0,727.67,558.9
2018,5,10,10,15,536.5,314.0,3.25,19.25,772.0,758.47,579.48
2018,5,10,10,30,535.0,328.0,3.2,19.5,797.0,787.04,598.05
2018,5,10,10,45,526.0,343.0,3.2,19.8,813.0,807.61,610.83
2018,5,10,11,0,517.0,358.0,3.2,20.1,829.0,825.46,621.66
2018,5,10,11,15,539.0,354.5,3.2,20.3,851.0,852.06,639.61
2018,5,10,11,30,561.0,351.0,3.2,20.5,873.0,876.6,655.97
2018,5,10,11,45,578.0,343.5,3.2,20.65,884.0,890.42,665.14
2018,5,10,12,0,595.0,336.0,3.2,20.8,895.0,901.52,672.56
2018,5,10,12,15,642.0,303.5,3.35,20.75,905.0,914.72,684.0
2018,5,10,12,30,689.0,271.0,3.5,20.7,915.0,925.77,693.97
2018,5,10,12,45,747.5,232.0,3.6,20.65,923.5,936.4,703.5
2018,5,10,13,0,806.0,193.0,3.7,20.6,932.0,933.44,702.52
2018,5,10,13,15,758.5,215.5,3.85,20.45,900.5,905.61,685.2
2018,5,10,13,30,711.0,238.0,4.0,20.3,869.0,867.93,659.81
2018,5,10,13,45,723.0,224.0,4.1,20.2,850.0,845.51,645.78
2018,5,10,14,0,735.0,210.0,4.2,20.1,831.0,819.51,628.87
2018,5,10,14,15,798.5,167.5,4.3,19.95,819.5,799.09,617.09
2018,5,10,14,30,862.0,125.0,4.4,19.8,808.0,770.11,598.64
2018,5,10,14,45,861.5,117.5,4.45,19.6,773.0,728.72,569.31
2018,5,10,15,0,861.0,110.0,4.5,19.4,738.0,684.5,536.99
2018,5,10,15,15,847.0,107.5,4.5,19.4,695.0,637.09,500.53
2018,5,10,15,30,833.0,105.0,4.5,19.4,652.0,584.51,459.34
2018,5,10,15,45,814.5,102.0,4.55,18.8,604.5,528.24,415.31
2018,5,10,16,0,796.0,99.0,4.6,18.2,557.0,471.85,369.64
2018,5,10,16,15,771.5,95.0,4.6,17.7,506.5,412.26,319.75
2018,5,10,16,30,747.0,91.0,4.6,17.2,456.0,353.86,269.38
2018,5,10,16,45,711.5,87.0,4.65,16.75,403.5,291.46,215.03
2018,5,10,17,0,676.0,83.0,4.7,16.3,351.0,234.07,164.5
2018,5,10,17,15,631.5,78.5,4.7,15.65,300.5,178.11,116.86
2018,5,10,17,30,587.0,74.0,4.7,15.0,250.0,126.96,76.92
2018,5,10,17,45,518.0,66.5,4.75,14.35,200.0,77.26,46.32
2018,5,10,18,0,449.0,59.0,4.8,13.7,150.0,47.07,36.25
2018,5,10,18,15,348.5,49.0,4.65,13.15,107.5,37.7,27.51
2018,5,10,18,30,248.0,39.0,4.5,12.6,65.0,30.12,19.74
2018,5,10,18,45,141.5,24.0,4.35,12.1,37.0,18.66,0.0
2018,5,10,19,0,35.0,9.0,4.2,11.6,9.0,7.68,0.0
2018,5,10,19,15,17.5,4.5,4.15,11.4,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.0,9.1,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.1,9.2,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.5,9.8,23.5,14.08,0.0
2018,5,11,5,30,190.0,28.0,2.9,10.4,43.0,21.73,10.6
2018,5,11,5,45,252.5,41.0,3.25,11.0,76.5,31.51,21.9
2018,5,11,6,0,315.0,54.0,3.6,11.6,110.0,41.05,30.98
2018,5,11,6,15,380.5,64.5,3.9,12.2,154.0,51.93,41.01
2018,5,11,6,30,446.0,75.0,4.2,12.8,198.0,94.68,59.14
2018,5,11,6,45,467.5,89.5,4.55,13.35,242.0,138.47,91.57
2018,5,11,7,0,489.0,104.0,4.9,13.9,286.0,186.78,132.22
2018,5,11,7,15,505.0,119.0,4.95,14.55,331.0,236.41,175.76
2018,5,11,7,30,521.0,134.0,5.0,15.2,376.0,287.49,220.61
2018,5,11,7,45,531.0,147.5,5.05,15.8,418.5,336.25,263.09
2018,5,11,8,0,541.0,161.0,5.1,16.4,461.0,385.33,304.76
2018,5,11,8,15,571.5,169.0,5.15,17.0,510.5,443.87,352.63
2018,5,11,8,30,602.0,177.0,5.2,17.6,560.0,500.32,397.77
2018,5,11,8,45,604.5,192.0,5.25,18.15,599.5,547.94,434.93
2018,5,11,9,0,607.0,207.0,5.3,18.7,639.0,594.14,470.02
2018,5,11,9,15,605.0,224.5,5.35,19.15,675.0,637.85,502.45
2018,5,11,9,30,603.0,242.0,5.4,19.6,711.0,679.4,532.56
2018,5,11,9,45,742.0,188.0,5.45,20.05,789.5,761.68,594.98
2018,5,11,10,0,881.0,134.0,5.5,20.5,868.0,836.18,649.1
2018,5,11,10,15,894.0,132.5,5.55,20.8,898.0,872.74,673.55
2018,5,11,10,30,907.0,131.0,5.6,21.1,928.0,906.66,696.16
2018,5,11,10,45,938.5,117.5,5.6,21.45,958.0,942.82,719.78
2018,5,11,11,0,970.0,104.0,5.6,21.8,988.0,976.31,741.37
2018,5,11,11,15,973.5,104.0,5.6,22.05,1001.5,994.32,752.45
2018,5,11,11,30,977.0,104.0,5.6,22.3,1015.0,1008.5,761.03
2018,5,11,11,45,978.5,103.5,5.55,22.55,1020.0,1016.45,765.08
2018,5,11,12,0,980.0,103.0,5.5,22.8,1025.0,1020.43,766.54
2018,5,11,12,15,977.5,103.5,5.5,23.0,1021.0,1017.66,764.04
2018,5,11,12,30,975.0,104.0,5.5,23.2,1017.0,1010.93,758.99
2018,5,11,12,45,971.5,104.5,5.45,23.45,1005.5,999.35,750.28
2018,5,11,13,0,968.0,105.0,5.4,23.7,994.0,983.92,739.08
2018,5,11,13,15,965.0,104.0,5.45,23.8,976.0,963.73,725.85
2018,5,11,13,30,962.0,103.0,5.5,23.9,958.0,939.84,710.1
2018,5,11,13,45,957.0,102.0,5.55,24.05,932.5,910.67,690.55
2018,5,11,14,0,952.0,101.0,5.6,24.2,907.0,878.14,668.6
2018,5,11,14,15,946.0,99.5,5.65,24.2,875.5,841.15,643.78
2018,5,11,14,30,940.0,98.0,5.7,24.2,844.0,801.2,616.66
2018,5,11,14,45,931.0,96.0,5.8,24.15,806.0,755.91,585.27
2018,5,11,15,0,922.0,94.0,5.9,24.1,768.0,708.31,550.12
2018,5,11,15,15,909.5,92.0,5.9,24.1,724.0,656.5,510.5
2018,5,11,15,30,897.0,90.0,5.9,24.1,680.0,603.22,468.77
2018,5,11,15,45,882.5,86.5,5.75,23.85,632.0,546.29,423.28
2018,5,11,16,0,868.0,83.0,5.6,23.6,584.0,488.65,375.96
2018,5,11,16,15,849.0,79.5,5.35,23.25,533.5,428.33,325.25
2018,5,11,16,30,830.0,76.0,5.1,22.9,483.0,368.2,273.4
2018,5,11,16,45,804.0,71.5,4.8,22.55,430.0,305.82,218.95
2018,5,11,17,0,778.0,67.0,4.5,22.2,377.0,245.32,165.87
2018,5,11,17,15,739.5,62.5,4.3,21.5,323.5,184.85,114.96
2018,5,11,17,30,701.0,58.0,4.1,20.8,270.0,128.37,71.56
2018,5,11,17,45,643.5,53.0,3.9,20.1,219.0,74.86,40.14
2018,5,11,18,0,586.0,48.0,3.7,19.4,168.0,38.67,28.11
2018,5,11,18,15,491.0,40.5,3.55,18.7,122.0,32.98,22.84
2018,5,11,18,30,396.0,33.0,3.4,18.0,76.0,27.32,17.06
2018,5,11,18,45,244.0,22.0,3.25,17.3,44.0,18.35,1.2
2018,5,11,19,0,92.0,11.0,3.1,16.6,12.0,9.39,0.0
2018,5,11,19,15,46.0,5.5,3.0,16.3,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,12,4,45,18.0,3.0,1.8,10.5,2.5,0.0,0.0
2018,5,12,5,0,36.0,6.0,1.8,10.7,5.0,0.0,0.0
2018,5,12,5,15,168.5,17.5,1.95,11.65,29.5,14.94,0.0
2018,5,12,5,30,301.0,29.0,2.1,12.6,54.0,24.19,12.8
2018,5,12,5,45,409.5,37.0,2.25,13.55,96.0,30.25,20.63
2018,5,12,6,0,518.0,45.0,2.4,14.5,138.0,36.36,26.52
2018,5,12,6,15,585.0,51.0,2.55,15.15,188.0,45.02,34.43
2018,5,12,6,30,652.0,57.0,2.7,15.8,238.0,98.11,53.87
2018,5,12,6,45,697.0,62.0,2.9,16.5,291.0,151.81,91.27
2018,5,12,7,0,742.0,67.0,3.1,17.2,344.0,210.51,139.21
2018,5,12,7,15,774.0,70.5,3.1,17.8,397.0,269.14,190.31
2018,5,12,7,30,806.0,74.0,3.1,18.4,450.0,330.52,243.99
2018,5,12,7,45,829.5,76.5,3.15,19.0,501.5,390.17,295.7
2018,5,12,8,0,853.0,79.0,3.2,19.6,553.0,451.14,346.99
2018,5,12,8,15,870.5,81.5,3.15,20.15,602.0,509.08,394.23
2018,5,12,8,30,888.0,84.0,3.1,20.7,651.0,566.79,439.57
2018,5,12,8,45,900.0,86.5,3.0,21.2,695.0,620.72,480.42
2018,5,12,9,0,912.0,89.0,2.9,21.7,739.0,673.29,518.79
2018,5,12,9,15,918.0,92.5,2.85,22.05,777.5,721.11,552.93
2018,5,12,9,30,924.0,96.0,2.8,22.4,816.0,766.55,584.09
2018,5,12,9,45,927.0,100.0,2.75,22.7,848.5,807.58,610.27
2018,5,12,10,0,930.0,104.0,2.7,23.0,881.0,845.59,634.02
2018,5,12,10,15,934.5,106.0,2.75,23.2,907.5,879.76,655.86
2018,5,12,10,30,939.0,108.0,2.8,23.4,934.0,910.7,675.45
2018,5,12,10,45,942.5,108.5,2.85,23.6,953.5,935.96,691.21
2018,5,12,11,0,946.0,109.0,2.9,23.8,973.0,957.67,704.67
2018,5,12,11,15,947.5,110.0,2.95,23.95,985.0,974.4,715.05
2018,5,12,11,30,949.0,111.0,3.0,24.1,997.0,987.36,723.07
2018,5,12,11,45,949.0,111.0,3.05,24.2,1001.0,994.16,727.33
2018,5,12,12,0,949.0,111.0,3.1,24.3,1005.0,997.12,729.23
2018,5,12,12,15,943.0,114.0,3.2,24.35,1000.5,993.47,727.49
2018,5,12,12,30,937.0,117.0,3.3,24.4,996.0,986.02,723.38
2018,5,12,12,45,926.5,121.5,3.4,24.4,982.5,972.12,715.24
2018,5,12,13,0,916.0,126.0,3.5,24.4,969.0,954.68,704.83
2018,5,12,13,15,911.5,125.5,3.65,24.35,951.0,934.59,693.09
2018,5,12,13,30,907.0,125.0,3.8,24.3,933.0,911.06,678.95
2018,5,12,13,45,900.0,124.0,3.95,24.25,907.0,881.64,660.7
2018,5,12,14,0,893.0,123.0,4.1,24.2,881.0,849.17,640.18
2018,5,12,14,15,884.0,121.0,4.25,23.95,848.0,811.34,616.17
2018,5,12,14,30,875.0,119.0,4.4,23.7,815.0,770.95,590.02
2018,5,12,14,45,862.5,117.5,4.55,23.45,776.5,726.23,559.2
2018,5,12,15,0,850.0,116.0,4.7,23.2,738.0,683.88,528.87
2018,5,12,15,15,835.5,113.0,4.7,23.2,695.0,632.29,489.89
2018,5,12,15,30,821.0,110.0,4.7,23.2,652.0,579.62,449.14
2018,5,12,15,45,801.0,107.5,5.0,22.2,605.0,523.78,407.17
2018,5,12,16,0,781.0,105.0,5.3,21.2,558.0,468.0,363.34
2018,5,12,16,15,755.5,101.5,5.35,20.55,507.5,409.42,314.82
2018,5,12,16,30,730.0,98.0,5.4,19.9,457.0,350.19,264.41
2018,5,12,16,45,697.0,93.0,5.45,19.2,405.5,290.63,212.91
2018,5,12,17,0,664.0,88.0,5.5,18.5,354.0,233.93,163.48
2018,5,12,17,15,620.0,82.0,5.25,17.8,303.0,177.63,116.0
2018,5,12,17,30,576.0,76.0,5.0,17.1,252.0,126.15,76.2
2018,5,12,17,45,512.5,68.0,4.75,16.4,202.5,77.19,46.38
2018,5,12,18,0,449.0,60.0,4.5,15.7,153.0,47.73,36.57
2018,5,12,18,15,355.5,49.5,4.15,15.1,110.5,40.04,29.4
2018,5,12,18,30,262.0,39.0,3.8,14.5,68.0,30.14,19.83
2018,5,12,18,45,155.5,25.0,3.4,13.9,40.0,19.43,3.32
2018,5,12,19,0,49.0,11.0,3.0,13.3,12.0,9.39,0.0
2018,5,12,19,15,24.5,5.5,2.9,13.0,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,2.55,10.6,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,2.7,10.8,1.0,0.85,0.0
2018,5,13,5,15,1.0,6.5,2.95,11.15,6.5,5.55,0.0
2018,5,13,5,30,0.0,12.0,3.2,11.5,12.0,9.87,2.06
2018,5,13,5,45,0.0,22.0,3.4,11.8,22.0,18.13,10.24
2018,5,13,6,0,0.0,32.0,3.6,12.1,32.0,26.41,17.95
2018,5,13,6,15,0.0,45.0,3.65,12.4,45.0,37.22,27.84
2018,5,13,6,30,0.0,58.0,3.7,12.7,58.0,48.04,35.84
2018,5,13,6,45,1.0,79.5,3.75,12.95,80.0,65.48,50.7
2018,5,13,7,0,2.0,101.0,3.8,13.2,102.0,83.28,65.64
2018,5,13,7,15,14.0,132.5,3.75,13.6,139.0,112.26,89.37
2018,5,13,7,30,26.0,164.0,3.7,14.0,176.0,144.55,115.67
2018,5,13,7,45,176.5,190.5,3.65,14.45,287.5,229.54,182.74
2018,5,13,8,0,327.0,217.0,3.6,14.9,399.0,333.4,265.23
2018,5,13,8,15,521.5,180.0,3.55,15.35,500.0,423.02,336.19
2018,5,13,8,30,716.0,143.0,3.5,15.8,601.0,529.06,419.5
2018,5,13,8,45,765.5,134.0,3.5,16.25,654.5,587.19,464.73
2018,5,13,9,0,815.0,125.0,3.5,16.7,708.0,647.66,510.83
2018,5,13,9,15,834.0,124.5,3.5,17.1,749.0,697.2,547.51
2018,5,13,9,30,853.0,124.0,3.5,17.5,790.0,739.91,578.53
2018,5,13,9,45,871.5,120.0,3.55,17.85,825.5,782.6,608.35
2018,5,13,10,0,890.0,116.0,3.6,18.2,861.0,823.49,635.67
2018,5,13,10,15,896.5,117.5,3.65,18.5,888.0,857.54,658.06
2018,5,13,10,30,903.0,119.0,3.7,18.8,915.0,888.61,678.27
2018,5,13,10,45,908.0,119.5,3.8,19.1,935.0,914.3,694.96
2018,5,13,11,0,913.0,120.0,3.9,19.4,955.0,936.64,709.38
2018,5,13,11,15,915.5,120.5,4.0,19.6,967.5,953.25,720.2
2018,5,13,11,30,918.0,121.0,4.1,19.8,980.0,966.25,728.66
2018,5,13,11,45,919.0,121.5,4.2,19.95,985.0,974.2,733.94
2018,5,13,12,0,920.0,122.0,4.3,20.1,990.0,978.45,736.82
2018,5,13,12,15,913.0,125.5,4.4,20.15,985.0,974.31,734.36
2018,5,13,12,30,906.0,129.0,4.5,20.2,980.0,966.5,729.91
2018,5,13,12,45,895.0,134.5,4.6,20.2,967.5,953.28,721.97
2018,5,13,13,0,884.0,140.0,4.7,20.2,955.0,936.64,711.72
2018,5,13,13,15,879.5,139.5,4.8,20.05,937.0,917.15,699.89
2018,5,13,13,30,875.0,139.0,4.9,19.9,919.0,894.33,685.7
2018,5,13,13,45,868.5,137.5,4.95,19.75,894.0,865.73,667.03
2018,5,13,14,0,862.0,136.0,5.0,19.6,869.0,834.16,646.14
2018,5,13,14,15,854.5,133.5,5.05,19.35,837.5,798.11,622.1
2018,5,13,14,30,847.0,131.0,5.1,19.1,806.0,766.04,600.28
2018,5,13,14,45,837.0,128.0,5.1,18.9,769.0,721.89,567.88
2018,5,13,15,0,827.0,125.0,5.1,18.7,732.0,675.81,533.35
2018,5,13,15,15,812.0,122.5,5.1,18.7,689.5,625.43,494.34
2018,5,13,15,30,797.0,120.0,5.1,18.7,647.0,574.06,453.63
2018,5,13,15,45,780.5,115.5,5.05,18.0,601.0,519.39,410.34
2018,5,13,16,0,764.0,111.0,5.0,17.3,555.0,464.49,365.47
2018,5,13,16,15,743.0,105.5,4.95,16.9,506.0,405.33,315.5
2018,5,13,16,30,722.0,100.0,4.9,16.5,457.0,348.2,265.83
2018,5,13,16,45,692.0,95.0,4.8,16.05,406.5,290.06,214.64
2018,5,13,17,0,662.0,90.0,4.7,15.6,356.0,234.42,165.4
2018,5,13,17,15,619.0,83.0,4.6,15.05,304.5,177.64,117.12
2018,5,13,17,30,576.0,76.0,4.5,14.5,253.0,125.58,76.51
2018,5,13,17,45,514.5,68.5,4.35,14.0,204.5,77.23,46.96
2018,5,13,18,0,453.0,61.0,4.2,13.5,156.0,48.51,37.62
