Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,0,945.0,87.0,2.9,28.8,898.0,797.01,587.97
2018,6,12,10,15,950.0,88.5,3.0,29.2,925.0,831.13,609.48
2018,6,12,10,30,955.0,90.0,3.1,29.6,952.0,862.12,628.79
2018,6,12,10,45,958.0,90.5,3.2,30.05,971.5,887.24,644.02
2018,6,12,11,0,961.0,91.0,3.3,30.5,991.0,908.87,656.97
2018,6,12,11,15,963.0,92.0,3.4,30.65,1004.0,926.52,668.15
2018,6,12,11,30,965.0,93.0,3.5,30.8,1017.0,940.49,677.02
2018,6,12,11,45,965.5,93.5,3.6,30.95,1022.5,948.94,682.41
2018,6,12,12,0,966.0,94.0,3.7,31.1,1028.0,953.64,685.48
2018,6,12,12,15,964.5,95.0,3.8,31.1,1026.0,953.26,685.79
2018,6,12,12,30,963.0,96.0,3.9,31.1,1024.0,949.15,683.79
2018,6,12,12,45,959.0,97.5,4.0,31.05,1014.5,939.57,678.45
2018,6,12,13,0,955.0,99.0,4.1,31.0,1005.0,926.33,670.79
2018,6,12,13,15,952.0,98.5,4.2,30.85,988.5,908.52,660.42
2018,6,12,13,30,949.0,98.0,4.3,30.7,972.0,887.16,647.68
2018,6,12,13,45,945.0,96.5,4.35,30.55,948.5,860.6,631.21
2018,6,12,14,0,941.0,95.0,4.4,30.4,925.0,830.74,612.45
2018,6,12,14,15,935.0,94.0,4.45,30.15,895.5,796.7,590.93
2018,6,12,14,30,929.0,93.0,4.5,29.9,866.0,759.78,567.24
2018,6,12,14,45,922.0,91.5,4.55,29.65,831.0,719.04,538.93
2018,6,12,15,0,915.0,90.0,4.6,29.4,796.0,675.9,508.23
2018,6,12,15,15,904.5,88.5,4.6,29.4,755.5,628.49,472.92
2018,6,12,15,30,894.0,87.0,4.6,29.4,715.0,579.42,435.47
2018,6,12,15,45,881.5,84.5,4.55,28.7,670.5,527.02,395.55
2018,6,12,16,0,869.0,82.0,4.5,28.0,626.0,473.69,353.52
2018,6,12,16,15,853.5,79.5,4.45,27.45,578.5,418.48,308.47
2018,6,12,16,30,838.0,77.0,4.4,26.9,531.0,363.16,261.99
2018,6,12,16,45,815.5,74.0,4.35,26.3,480.5,303.09,211.09
2018,6,12,17,0,793.0,71.0,4.3,25.7,430.0,246.25,162.42
2018,6,12,17,15,763.5,67.0,4.25,24.8,379.0,188.93,115.11
2018,6,12,17,30,734.0,63.0,4.2,23.9,328.0,134.31,73.98
2018,6,12,17,45,690.0,59.0,4.15,23.0,277.5,81.92,43.88
2018,6,12,18,0,646.0,55.0,4.1,22.1,227.0,47.31,35.49
2018,6,12,18,15,581.0,49.0,4.05,21.05,179.5,39.16,28.43
2018,6,12,18,30,516.0,43.0,4.0,20.0,132.0,34.84,24.47
2018,6,12,18,45,410.5,36.0,3.9,18.95,92.5,29.52,19.37
2018,6,12,19,0,305.0,29.0,3.8,17.9,53.0,24.3,11.98
2018,6,12,19,15,172.0,17.0,3.9,17.2,29.0,14.51,0.0
2018,6,12,19,30,39.0,5.0,4.0,16.5,5.0,4.27,0.0
2018,6,12,19,45,19.5,2.5,4.05,15.85,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,13,4,45,72.5,8.0,3.2,11.1,10.5,0.0,0.0
2018,6,13,5,0,145.0,16.0,3.3,11.3,21.0,13.66,0.0
2018,6,13,5,15,281.0,26.0,3.25,11.9,54.5,21.55,10.08
2018,6,13,5,30,417.0,36.0,3.2,12.5,88.0,29.58,20.0
2018,6,13,5,45,503.0,42.5,3.15,13.1,133.0,34.39,24.84
2018,6,13,6,0,589.0,49.0,3.1,13.7,178.0,39.24,29.44
2018,6,13,6,15,643.5,54.0,3.05,14.45,227.5,46.47,35.95
2018,6,13,6,30,698.0,59.0,3.0,15.2,277.0,80.57,44.76
2018,6,13,6,45,736.0,62.5,2.9,15.95,328.5,132.26,74.81
2018,6,13,7,0,774.0,66.0,2.8,16.7,380.0,187.93,117.39
2018,6,13,7,15,801.0,69.5,2.7,17.45,432.0,244.81,165.71
2018,6,13,7,30,828.0,73.0,2.6,18.2,484.0,303.79,216.99
2018,6,13,7,45,848.0,75.5,2.5,18.9,534.0,363.29,268.44
2018,6,13,8,0,868.0,78.0,2.4,19.6,584.0,420.93,317.11
2018,6,13,8,15,882.5,79.5,2.4,20.45,630.5,475.55,361.94
2018,6,13,8,30,897.0,81.0,2.4,21.3,677.0,529.67,404.7
2018,6,13,8,45,908.5,82.5,2.35,22.1,720.0,581.36,443.96
2018,6,13,9,0,920.0,84.0,2.3,22.9,763.0,631.72,480.72
2018,6,13,9,15,925.5,87.5,2.3,23.55,800.5,678.53,514.08
2018,6,13,9,30,931.0,91.0,2.3,24.2,838.0,723.0,544.73
2018,6,13,9,45,933.5,95.0,2.35,24.9,870.0,763.25,571.74
2018,6,13,10,0,936.0,99.0,2.4,25.6,902.0,800.55,594.75
2018,6,13,10,15,941.5,100.0,2.4,26.2,929.0,834.34,614.97
2018,6,13,10,30,947.0,101.0,2.4,26.8,956.0,865.05,632.95
2018,6,13,10,45,951.0,101.5,2.45,27.35,976.0,890.84,648.06
2018,6,13,11,0,955.0,102.0,2.5,27.9,996.0,913.2,660.91
2018,6,13,11,15,957.0,102.5,2.6,28.3,1009.0,930.3,671.17
2018,6,13,11,30,959.0,103.0,2.7,28.7,1022.0,943.75,679.14
2018,6,13,11,45,959.5,103.0,2.8,29.1,1027.0,951.73,683.68
2018,6,13,12,0,960.0,103.0,2.9,29.5,1032.0,955.98,685.93
2018,6,13,12,15,957.0,105.0,3.05,29.7,1029.5,955.22,685.98
2018,6,13,12,30,954.0,107.0,3.2,29.9,1027.0,950.75,683.73
2018,6,13,12,45,948.5,109.0,3.35,30.1,1016.5,940.43,677.73
2018,6,13,13,0,943.0,111.0,3.5,30.3,1006.0,926.52,669.44
2018,6,13,13,15,940.0,110.0,3.75,30.2,989.5,908.53,659.83
2018,6,13,13,30,937.0,109.0,4.0,30.1,973.0,887.03,647.75
2018,6,13,13,45,932.0,108.5,4.2,30.0,949.5,860.95,632.18
2018,6,13,14,0,927.0,108.0,4.4,29.9,926.0,831.66,614.28
2018,6,13,14,15,920.5,106.5,4.6,29.5,896.0,797.27,593.38
2018,6,13,14,30,914.0,105.0,4.8,29.1,866.0,760.08,570.32
2018,6,13,14,45,904.5,104.0,4.95,28.75,830.0,718.7,542.01
2018,6,13,15,0,895.0,103.0,5.1,28.4,794.0,675.13,511.27
2018,6,13,15,15,883.5,101.0,5.1,28.4,753.0,627.53,475.49
2018,6,13,15,30,872.0,99.0,5.1,28.4,712.0,578.4,437.69
2018,6,13,15,45,858.5,96.0,5.35,27.2,667.0,526.1,398.96
2018,6,13,16,0,845.0,93.0,5.6,26.0,622.0,472.99,357.82
2018,6,13,16,15,827.0,90.0,5.6,25.25,574.0,416.52,311.54
2018,6,13,16,30,809.0,87.0,5.6,24.5,526.0,360.67,264.35
2018,6,13,16,45,786.0,83.0,5.65,23.7,476.0,303.03,214.94
2018,6,13,17,0,763.0,79.0,5.7,22.9,426.0,246.81,166.36
2018,6,13,17,15,731.5,75.0,5.6,22.0,375.0,190.83,119.59
2018,6,13,17,30,700.0,71.0,5.5,21.1,324.0,137.83,79.19
2018,6,13,17,45,655.5,65.5,5.45,20.2,274.0,82.14,45.32
2018,6,13,18,0,611.0,60.0,5.4,19.3,224.0,47.05,35.7
2018,6,13,18,15,545.0,53.5,5.25,18.45,177.0,42.53,31.7
2018,6,13,18,30,479.0,47.0,5.1,17.6,130.0,37.99,27.47
2018,6,13,18,45,376.5,38.5,5.0,16.75,91.0,31.55,21.32
2018,6,13,19,0,274.0,30.0,4.9,15.9,52.0,25.11,12.94
2018,6,13,19,15,153.5,17.5,4.9,15.4,28.5,14.94,0.0
2018,6,13,19,30,33.0,5.0,4.9,14.9,5.0,4.27,0.0
2018,6,13,19,45,16.5,2.5,4.9,14.35,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,14,4,45,54.5,8.0,4.1,10.85,10.0,0.0,0.0
2018,6,14,5,0,109.0,16.0,4.2,11.0,20.0,13.66,0.0
2018,6,14,5,15,234.5,28.0,4.2,11.4,52.5,23.27,11.33
2018,6,14,5,30,360.0,40.0,4.2,11.8,85.0,32.92,22.93
2018,6,14,5,45,447.5,47.5,4.25,12.2,128.5,38.33,28.42
2018,6,14,6,0,535.0,55.0,4.3,12.6,172.0,43.76,33.6
2018,6,14,6,15,591.5,61.0,4.25,13.0,221.0,47.75,37.3
2018,6,14,6,30,648.0,67.0,4.2,13.4,270.0,80.06,46.27
2018,6,14,6,45,687.5,72.0,4.15,13.8,321.0,130.58,76.25
2018,6,14,7,0,727.0,77.0,4.1,14.2,372.0,188.68,121.39
2018,6,14,7,15,757.5,80.5,4.0,14.7,423.5,243.68,168.54
2018,6,14,7,30,788.0,84.0,3.9,15.2,475.0,301.26,219.3
2018,6,14,7,45,812.0,86.0,3.8,15.65,525.5,357.55,269.16
2018,6,14,8,0,836.0,88.0,3.7,16.1,576.0,415.05,318.97
2018,6,14,8,15,853.0,90.5,3.65,16.65,623.5,471.24,366.37
2018,6,14,8,30,870.0,93.0,3.6,17.2,671.0,526.11,411.2
2018,6,14,8,45,883.5,95.0,3.55,17.75,714.5,578.13,452.39
2018,6,14,9,0,897.0,97.0,3.5,18.3,758.0,629.07,491.38
2018,6,14,9,15,909.0,97.0,3.55,18.8,797.0,675.86,526.57
2018,6,14,9,30,921.0,97.0,3.6,19.3,836.0,720.88,559.53
2018,6,14,9,45,931.0,97.0,3.6,19.85,870.0,762.45,588.87
2018,6,14,10,0,941.0,97.0,3.6,20.4,904.0,801.63,614.39
2018,6,14,10,15,946.5,98.0,3.7,20.8,931.0,835.6,636.69
2018,6,14,10,30,952.0,99.0,3.8,21.2,958.0,866.48,656.73
2018,6,14,10,45,955.5,99.5,3.9,21.6,978.0,892.01,673.01
2018,6,14,11,0,959.0,100.0,4.0,22.0,998.0,914.08,686.92
2018,6,14,11,15,961.0,101.0,4.15,22.2,1011.5,931.76,698.66
2018,6,14,11,30,963.0,102.0,4.3,22.4,1025.0,945.76,707.99
2018,6,14,11,45,964.0,102.0,4.45,22.65,1030.5,954.26,713.47
2018,6,14,12,0,965.0,102.0,4.6,22.9,1036.0,959.04,717.04
2018,6,14,12,15,962.5,103.5,4.7,22.9,1033.5,958.32,717.31
2018,6,14,12,30,960.0,105.0,4.8,22.9,1031.0,953.88,715.16
2018,6,14,12,45,955.5,106.0,4.95,22.9,1020.5,943.54,709.42
2018,6,14,13,0,951.0,107.0,5.1,22.9,1010.0,929.58,701.21
2018,6,14,13,15,947.5,106.0,5.2,22.7,993.0,911.09,690.1
2018,6,14,13,30,944.0,105.0,5.3,22.5,976.0,889.08,676.49
2018,6,14,13,45,939.0,104.5,5.4,22.35,952.5,862.89,659.74
2018,6,14,14,0,934.0,104.0,5.5,22.2,929.0,833.46,640.58
2018,6,14,14,15,928.0,103.0,5.5,21.9,899.5,799.75,618.09
2018,6,14,14,30,922.0,102.0,5.5,21.6,870.0,763.19,593.18
2018,6,14,14,45,914.0,99.5,5.5,21.35,834.0,721.22,562.38
2018,6,14,15,0,906.0,97.0,5.5,21.1,798.0,676.94,529.16
2018,6,14,15,15,895.0,95.5,5.5,21.1,757.5,629.69,492.35
2018,6,14,15,30,884.0,94.0,5.5,21.1,717.0,580.83,453.41
2018,6,14,15,45,871.0,91.5,5.4,20.4,672.0,528.73,411.89
2018,6,14,16,0,858.0,89.0,5.3,19.7,627.0,475.73,368.33
2018,6,14,16,15,841.0,85.5,5.2,19.3,578.5,419.63,320.63
2018,6,14,16,30,824.0,82.0,5.1,18.9,530.0,361.81,270.37
2018,6,14,16,45,801.5,78.5,5.0,18.5,480.0,304.0,219.32
2018,6,14,17,0,779.0,75.0,4.9,18.1,430.0,247.52,169.23
2018,6,14,17,15,747.5,71.0,4.8,17.6,378.5,190.65,120.68
2018,6,14,17,30,716.0,67.0,4.7,17.1,327.0,136.73,78.74
2018,6,14,17,45,671.0,62.5,4.65,16.6,276.5,84.92,47.7
2018,6,14,18,0,626.0,58.0,4.6,16.1,226.0,45.59,34.89
2018,6,14,18,15,558.0,52.0,4.45,15.55,179.0,41.37,31.09
2018,6,14,18,30,490.0,46.0,4.3,15.0,132.0,37.17,27.09
2018,6,14,18,45,384.0,37.5,4.15,14.45,92.0,30.67,20.82
2018,6,14,19,0,278.0,29.0,4.0,13.9,52.0,24.15,12.58
2018,6,14,19,15,156.0,17.0,3.95,13.55,28.5,14.51,0.0
2018,6,14,19,30,34.0,5.0,3.9,13.2,5.0,4.27,0.0
2018,6,14,19,45,17.0,2.5,3.85,12.85,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,51.0,8.0,3.85,11.0,10.0,0.0,0.0
2018,6,15,5,0,102.0,16.0,4.0,11.2,20.0,13.66,0.0
2018,6,15,5,15,223.5,28.0,4.1,11.6,51.5,21.82,10.23
2018,6,15,5,30,345.0,40.0,4.2,12.0,83.0,32.87,22.87
2018,6,15,5,45,434.0,47.5,4.35,12.4,126.0,38.27,28.33
2018,6,15,6,0,523.0,55.0,4.5,12.8,169.0,43.69,33.5
2018,6,15,6,15,580.0,61.0,4.55,13.25,217.5,47.67,37.18
2018,6,15,6,30,637.0,67.0,4.6,13.7,266.0,78.84,45.76
2018,6,15,6,45,675.5,71.5,4.6,14.15,316.0,128.14,74.72
2018,6,15,7,0,714.0,76.0,4.6,14.6,366.0,184.87,118.68
2018,6,15,7,15,743.0,80.0,4.65,15.05,416.5,239.15,165.34
2018,6,15,7,30,772.0,84.0,4.7,15.5,467.0,295.87,215.61
2018,6,15,7,45,794.0,86.5,4.75,15.95,516.0,351.01,264.84
2018,6,15,8,0,816.0,89.0,4.8,16.4,565.0,407.17,314.05
2018,6,15,8,15,832.0,91.5,4.8,16.8,611.0,461.37,360.57
2018,6,15,8,30,848.0,94.0,4.8,17.2,657.0,515.16,405.4
2018,6,15,8,45,860.5,96.5,4.85,17.6,699.5,566.03,446.79
2018,6,15,9,0,873.0,99.0,4.9,18.0,742.0,615.78,486.16
2018,6,15,9,15,881.0,101.5,4.95,18.3,779.5,661.28,521.48
2018,6,15,9,30,889.0,104.0,5.0,18.6,817.0,704.78,554.46
2018,6,15,9,45,894.0,107.0,5.0,18.9,849.0,744.36,583.61
2018,6,15,10,0,899.0,110.0,5.0,19.2,881.0,781.3,609.39
2018,6,15,10,15,905.0,111.5,5.05,19.4,908.0,814.86,632.44
2018,6,15,10,30,911.0,113.0,5.1,19.6,935.0,845.49,653.29
2018,6,15,10,45,916.0,113.5,5.15,19.8,955.5,871.32,670.67
2018,6,15,11,0,921.0,114.0,5.2,20.0,976.0,893.9,685.76
2018,6,15,11,15,924.0,114.0,5.3,20.0,989.0,910.94,697.83
2018,6,15,11,30,927.0,114.0,5.4,20.0,1002.0,924.49,707.56
2018,6,15,11,45,929.0,113.5,5.5,20.0,1008.0,933.17,713.98
2018,6,15,12,0,931.0,113.0,5.6,20.0,1014.0,938.28,718.02
2018,6,15,12,15,929.5,114.0,5.7,19.9,1012.0,938.03,718.69
2018,6,15,12,30,928.0,115.0,5.8,19.8,1010.0,934.2,716.95
2018,6,15,12,45,924.5,115.5,5.9,19.7,1000.5,924.6,711.22
2018,6,15,13,0,921.0,116.0,6.0,19.6,991.0,911.47,703.06
2018,6,15,13,15,919.0,115.0,6.05,19.4,975.5,894.82,692.43
2018,6,15,13,30,917.0,114.0,6.1,19.2,960.0,874.69,679.32
2018,6,15,13,45,913.5,112.0,6.15,19.0,937.0,849.05,662.22
2018,6,15,14,0,910.0,110.0,6.2,18.8,914.0,820.2,642.7
2018,6,15,14,15,904.5,108.0,6.2,18.45,885.0,786.74,619.86
2018,6,15,14,30,899.0,106.0,6.2,18.1,856.0,750.47,594.38
2018,6,15,14,45,892.0,103.5,6.2,17.8,821.0,710.09,564.1
2018,6,15,15,0,885.0,101.0,6.2,17.5,786.0,667.38,531.35
2018,6,15,15,15,873.5,99.0,6.2,17.5,745.5,620.31,493.86
2018,6,15,15,30,862.0,97.0,6.2,17.5,705.0,571.74,454.31
2018,6,15,15,45,850.0,93.5,6.1,16.8,661.0,520.33,412.5
2018,6,15,16,0,838.0,90.0,6.0,16.1,617.0,467.99,368.63
2018,6,15,16,15,822.5,86.5,5.9,15.8,570.0,412.42,320.38
2018,6,15,16,30,807.0,83.0,5.8,15.5,523.0,357.33,271.34
2018,6,15,16,45,785.5,79.0,5.65,15.15,473.5,300.33,220.09
2018,6,15,17,0,764.0,75.0,5.5,14.8,424.0,244.57,169.81
2018,6,15,17,15,732.0,71.5,5.35,14.45,373.5,188.94,121.54
2018,6,15,17,30,700.0,68.0,5.2,14.1,323.0,136.32,79.99
2018,6,15,17,45,654.5,64.0,5.1,13.75,273.5,81.96,45.97
2018,6,15,18,0,609.0,60.0,5.0,13.4,224.0,46.98,36.54
2018,6,15,18,15,537.5,54.0,4.75,12.95,177.0,42.83,32.74
2018,6,15,18,30,466.0,48.0,4.5,12.5,130.0,38.7,28.76
2018,6,15,18,45,356.5,39.5,4.3,12.1,91.0,32.29,22.47
2018,6,15,19,0,247.0,31.0,4.1,11.7,52.0,25.89,14.23
2018,6,15,19,15,137.0,18.0,4.05,11.5,28.5,15.36,0.0
2018,6,15,19,30,27.0,5.0,4.0,11.3,5.0,4.27,0.0
2018,6,15,19,45,13.5,2.5,3.9,11.1,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,16,4,45,43.5,8.0,1.95,11.1,9.5,0.0,0.0
2018,6,16,5,0,87.0,16.0,2.1,11.3,19.0,13.66,0.0
2018,6,16,5,15,204.0,29.0,2.2,11.65,50.5,22.54,10.72
2018,6,16,5,30,321.0,42.0,2.3,12.0,82.0,34.6,24.38
2018,6,16,5,45,412.5,50.0,2.4,12.35,125.0,40.32,30.17
2018,6,16,6,0,504.0,58.0,2.5,12.7,168.0,46.05,35.65
2018,6,16,6,15,563.5,64.5,2.5,13.15,216.5,50.32,39.59
2018,6,16,6,30,623.0,71.0,2.5,13.6,265.0,80.67,47.97
2018,6,16,6,45,666.0,75.5,2.5,14.05,316.0,129.62,76.36
2018,6,16,7,0,709.0,80.0,2.5,14.5,367.0,183.21,117.17
2018,6,16,7,15,739.0,83.5,2.45,15.1,417.5,240.5,165.68
2018,6,16,7,30,769.0,87.0,2.4,15.7,468.0,296.85,214.75
2018,6,16,7,45,791.5,90.0,2.4,16.25,517.5,352.46,263.37
2018,6,16,8,0,814.0,93.0,2.4,16.8,567.0,409.16,311.82
2018,6,16,8,15,831.5,95.0,2.4,17.4,613.5,463.51,357.06
2018,6,16,8,30,849.0,97.0,2.4,18.0,660.0,517.49,400.5
2018,6,16,8,45,862.5,99.0,2.45,18.6,703.0,568.54,440.48
2018,6,16,9,0,876.0,101.0,2.5,19.2,746.0,618.55,478.39
2018,6,16,9,15,885.0,103.0,2.6,19.75,784.0,664.39,512.45
2018,6,16,9,30,894.0,105.0,2.7,20.3,822.0,708.3,544.23
2018,6,16,9,45,901.0,107.0,2.75,20.85,855.0,748.62,572.44
2018,6,16,10,0,908.0,109.0,2.8,21.4,888.0,786.42,597.39
2018,6,16,10,15,914.5,110.0,2.95,21.8,915.0,820.23,619.7
2018,6,16,10,30,921.0,111.0,3.1,22.2,942.0,851.11,639.91
2018,6,16,10,45,925.5,111.5,3.25,22.6,962.5,876.8,656.52
2018,6,16,11,0,930.0,112.0,3.4,23.0,983.0,899.19,670.89
2018,6,16,11,15,933.0,112.0,3.6,23.25,996.0,916.43,682.5
2018,6,16,11,30,936.0,112.0,3.8,23.5,1009.0,930.14,691.8
2018,6,16,11,45,937.0,112.5,4.0,23.75,1015.0,938.95,697.88
2018,6,16,12,0,938.0,113.0,4.2,24.0,1021.0,944.15,701.61
2018,6,16,12,15,937.0,113.5,4.4,24.0,1019.0,943.95,702.46
2018,6,16,12,30,936.0,114.0,4.6,24.0,1017.0,940.14,701.26
2018,6,16,12,45,933.0,114.0,4.85,24.05,1007.5,930.53,696.63
2018,6,16,13,0,930.0,114.0,5.1,24.1,998.0,917.35,689.51
2018,6,16,13,15,927.5,113.5,5.3,23.85,982.5,900.63,680.34
2018,6,16,13,30,925.0,113.0,5.5,23.6,967.0,880.42,668.64
2018,6,16,13,45,920.0,112.5,5.75,23.4,944.0,854.79,653.08
2018,6,16,14,0,915.0,112.0,6.0,23.2,921.0,826.0,635.02
2018,6,16,14,15,908.5,110.5,6.15,22.75,891.5,792.15,613.24
2018,6,16,14,30,902.0,109.0,6.3,22.3,862.0,755.53,588.7
2018,6,16,14,45,893.5,108.0,6.45,21.9,827.5,715.42,559.76
2018,6,16,15,0,885.0,107.0,6.6,21.5,793.0,673.07,528.33
2018,6,16,15,15,874.0,105.0,6.6,21.5,752.5,626.32,491.57
2018,6,16,15,30,863.0,103.0,6.6,21.5,712.0,578.02,452.76
2018,6,16,15,45,849.5,100.5,6.75,20.3,668.0,526.69,412.79
2018,6,16,16,0,836.0,98.0,6.9,19.1,624.0,474.39,370.46
2018,6,16,16,15,819.0,95.0,6.9,18.5,577.0,419.2,323.38
2018,6,16,16,30,802.0,92.0,6.9,17.9,530.0,364.15,275.16
2018,6,16,16,45,778.0,88.5,6.85,17.3,480.0,307.07,224.53
2018,6,16,17,0,754.0,85.0,6.8,16.7,430.0,251.51,175.03
2018,6,16,17,15,719.0,81.0,6.75,16.1,378.5,191.94,124.04
2018,6,16,17,30,684.0,77.0,6.7,15.5,327.0,138.8,82.35
2018,6,16,17,45,635.0,72.5,6.6,14.9,277.0,88.14,51.36
2018,6,16,18,0,586.0,68.0,6.5,14.3,227.0,53.08,41.83
2018,6,16,18,15,511.5,61.5,6.25,13.8,179.5,48.79,37.92
2018,6,16,18,30,437.0,55.0,6.0,13.3,132.0,44.54,33.81
2018,6,16,18,45,326.0,45.0,5.8,12.8,92.5,34.76,24.55
2018,6,16,19,0,215.0,35.0,5.6,12.3,53.0,27.11,15.28
2018,6,16,19,15,117.5,20.0,5.45,12.05,29.0,17.07,0.0
2018,6,16,19,30,20.0,5.0,5.3,11.8,5.0,4.27,0.0
2018,6,16,19,45,10.0,2.5,5.2,11.55,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,17,4,45,26.5,8.0,2.15,11.95,9.0,0.0,0.0
2018,6,17,5,0,53.0,16.0,2.2,12.1,18.0,13.66,0.0
2018,6,17,5,15,138.0,30.5,2.25,12.3,45.5,23.53,11.32
2018,6,17,5,30,223.0,45.0,2.3,12.5,73.0,34.42,24.16
2018,6,17,5,45,255.5,53.0,2.4,12.75,98.5,40.08,29.91
2018,6,17,6,0,288.0,61.0,2.5,13.0,124.0,45.58,35.18
2018,6,17,6,15,176.5,83.5,2.5,13.2,125.0,62.26,50.24
2018,6,17,6,30,65.0,106.0,2.5,13.4,126.0,85.07,65.73
2018,6,17,6,45,177.0,127.0,2.5,13.65,195.5,117.26,86.81
2018,6,17,7,0,289.0,148.0,2.5,13.9,265.0,164.23,120.24
2018,6,17,7,15,294.5,169.5,2.45,14.15,302.5,202.49,152.36
2018,6,17,7,30,300.0,191.0,2.4,14.4,340.0,241.37,185.36
2018,6,17,7,45,232.0,221.0,2.35,14.7,343.0,262.6,205.51
2018,6,17,8,0,164.0,251.0,2.3,15.0,346.0,273.6,216.07
2018,6,17,8,15,180.5,274.0,2.25,15.5,387.0,311.34,245.74
2018,6,17,8,30,197.0,297.0,2.2,16.0,428.0,350.62,276.01
2018,6,17,8,45,215.5,315.5,2.15,16.45,467.0,388.64,304.84
2018,6,17,9,0,234.0,334.0,2.1,16.9,506.0,427.92,334.13
2018,6,17,9,15,379.0,298.5,2.0,17.4,594.5,508.44,395.16
2018,6,17,9,30,524.0,263.0,1.9,17.9,683.0,601.36,463.57
2018,6,17,9,45,688.5,198.5,1.85,18.35,774.0,686.99,525.97
2018,6,17,10,0,853.0,134.0,1.8,18.8,865.0,766.77,583.08
2018,6,17,10,15,869.0,130.0,1.8,19.25,895.0,801.98,604.89
2018,6,17,10,30,885.0,126.0,1.8,19.7,925.0,834.92,625.19
2018,6,17,10,45,891.0,126.0,1.8,20.15,945.5,860.6,640.43
2018,6,17,11,0,897.0,126.0,1.8,20.6,966.0,883.16,653.58
2018,6,17,11,15,901.0,126.0,1.85,21.0,979.5,900.75,664.1
2018,6,17,11,30,905.0,126.0,1.9,21.4,993.0,914.97,672.48
2018,6,17,11,45,907.5,125.0,1.95,21.8,999.0,923.57,677.26
2018,6,17,12,0,910.0,124.0,2.0,22.2,1005.0,928.69,679.9
2018,6,17,12,15,911.0,123.5,2.05,22.45,1004.0,929.43,680.2
2018,6,17,12,30,912.0,123.0,2.1,22.7,1003.0,926.67,678.34
2018,6,17,12,45,911.0,122.0,2.15,23.0,994.5,918.18,672.71
2018,6,17,13,0,910.0,121.0,2.2,23.3,986.0,906.17,664.9
2018,6,17,13,15,908.0,119.0,2.25,23.45,970.0,888.93,654.1
2018,6,17,13,30,906.0,117.0,2.3,23.6,954.0,868.24,641.06
2018,6,17,13,45,902.0,116.0,2.35,23.75,931.5,843.47,625.28
2018,6,17,14,0,898.0,115.0,2.4,23.9,909.0,815.55,607.34
2018,6,17,14,15,892.0,113.0,2.45,23.9,880.0,782.19,585.93
2018,6,17,14,30,886.0,111.0,2.5,23.9,851.0,746.09,561.94
2018,6,17,14,45,878.0,109.0,2.55,23.95,816.5,706.06,533.69
2018,6,17,15,0,870.0,107.0,2.6,24.0,782.0,663.8,503.19
2018,6,17,15,15,858.5,105.0,2.6,24.0,742.0,617.44,468.82
2018,6,17,15,30,847.0,103.0,2.6,24.0,702.0,569.6,432.45
2018,6,17,15,45,832.5,100.5,2.75,23.8,657.5,519.12,393.79
2018,6,17,16,0,818.0,98.0,2.9,23.6,613.0,466.71,352.31
2018,6,17,16,15,799.0,94.5,3.0,23.3,565.0,411.24,307.16
2018,6,17,16,30,780.0,91.0,3.1,23.0,517.0,356.17,260.96
2018,6,17,16,45,755.0,87.5,3.2,22.7,467.5,300.06,213.07
2018,6,17,17,0,730.0,84.0,3.3,22.4,418.0,245.6,166.24
2018,6,17,17,15,695.5,79.5,3.5,21.8,367.5,187.16,117.91
2018,6,17,17,30,661.0,75.0,3.7,21.2,317.0,135.11,78.18
2018,6,17,17,45,613.5,70.0,3.85,20.6,268.0,85.52,48.36
2018,6,17,18,0,566.0,65.0,4.0,20.0,219.0,50.51,38.62
2018,6,17,18,15,498.0,58.0,4.1,19.15,173.0,45.78,34.47
2018,6,17,18,30,430.0,51.0,4.2,18.3,127.0,41.01,30.06
2018,6,17,18,45,331.0,41.0,4.3,17.4,89.0,33.45,22.97
2018,6,17,19,0,232.0,31.0,4.4,16.5,51.0,24.1,12.82
2018,6,17,19,15,129.5,18.0,4.45,15.9,28.0,15.36,0.0
2018,6,17,19,30,27.0,5.0,4.5,15.3,5.0,4.27,0.0
2018,6,17,19,45,13.5,2.5,4.55,14.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,18,4,45,27.0,5.0,2.45,11.55,6.0,0.0,0.0
2018,6,18,5,0,54.0,10.0,2.7,11.9,12.0,8.54,0.0
2018,6,18,5,15,108.5,20.0,2.8,12.4,31.0,15.46,5.43
2018,6,18,5,30,163.0,30.0,2.9,12.9,50.0,22.98,14.23
2018,6,18,5,45,165.5,37.0,3.0,13.4,65.0,27.9,19.07
2018,6,18,6,0,168.0,44.0,3.1,13.9,80.0,32.61,23.5
2018,6,18,6,15,84.5,57.5,3.05,14.4,75.5,46.09,35.62
2018,6,18,6,30,1.0,71.0,3.0,14.9,71.0,58.36,44.29
2018,6,18,6,45,14.5,107.5,2.95,15.4,113.0,88.19,68.74
2018,6,18,7,0,28.0,144.0,2.9,15.9,155.0,119.06,93.53
2018,6,18,7,15,113.5,170.0,2.8,16.5,225.0,161.98,125.12
2018,6,18,7,30,199.0,196.0,2.7,17.1,295.0,215.48,165.97
2018,6,18,7,45,439.5,162.0,2.65,17.65,409.5,287.77,219.08
2018,6,18,8,0,680.0,128.0,2.6,18.2,524.0,383.77,292.82
2018,6,18,8,15,749.5,115.5,2.6,18.75,585.0,443.87,341.28
2018,6,18,8,30,819.0,103.0,2.6,19.3,646.0,506.87,391.19
2018,6,18,8,45,833.5,105.0,2.6,19.9,688.5,556.54,429.87
2018,6,18,9,0,848.0,107.0,2.6,20.5,731.0,605.87,467.06
2018,6,18,9,15,855.0,111.0,2.65,21.0,768.5,651.08,500.44
2018,6,18,9,30,862.0,115.0,2.7,21.5,806.0,694.27,531.46
2018,6,18,9,45,865.5,119.0,2.75,22.0,837.0,732.75,558.36
2018,6,18,10,0,869.0,123.0,2.8,22.5,868.0,768.56,582.58
2018,6,18,10,15,876.0,123.5,2.9,22.95,894.5,801.18,603.7
2018,6,18,10,30,883.0,124.0,3.0,23.4,921.0,831.05,622.8
2018,6,18,10,45,888.0,125.0,3.1,23.8,941.5,856.77,639.14
2018,6,18,11,0,893.0,126.0,3.2,24.2,962.0,879.35,653.32
2018,6,18,11,15,883.5,135.5,3.3,24.55,972.0,893.52,662.01
2018,6,18,11,30,874.0,145.0,3.4,24.9,982.0,903.84,668.22
2018,6,18,11,45,705.5,260.0,3.5,25.25,938.5,885.92,654.15
2018,6,18,12,0,537.0,375.0,3.6,25.6,895.0,842.16,619.54
2018,6,18,12,15,576.0,346.5,3.75,25.7,903.5,851.87,628.09
2018,6,18,12,30,615.0,318.0,3.9,25.8,912.0,856.49,632.88
2018,6,18,12,45,614.0,318.5,4.05,25.9,907.0,850.75,629.41
2018,6,18,13,0,613.0,319.0,4.2,26.0,902.0,842.26,624.11
2018,6,18,13,15,687.0,264.5,4.3,25.95,907.5,848.36,631.07
2018,6,18,13,30,761.0,210.0,4.4,25.9,913.0,846.7,632.6
2018,6,18,13,45,831.5,160.5,4.5,25.85,911.0,835.08,626.29
2018,6,18,14,0,902.0,111.0,4.6,25.8,909.0,815.29,614.04
2018,6,18,14,15,895.5,109.5,4.65,25.6,880.0,781.93,592.35
2018,6,18,14,30,889.0,108.0,4.7,25.4,851.0,745.85,568.17
2018,6,18,14,45,877.0,108.5,4.75,25.15,815.5,705.27,539.28
2018,6,18,15,0,865.0,109.0,4.8,24.9,780.0,662.76,508.27
2018,6,18,15,15,857.5,104.5,4.8,24.9,740.5,616.82,473.4
2018,6,18,15,30,850.0,100.0,4.8,24.9,701.0,569.06,436.28
2018,6,18,15,45,836.5,97.0,4.85,24.2,657.0,518.01,396.87
2018,6,18,16,0,823.0,94.0,4.9,23.5,613.0,465.86,355.22
2018,6,18,16,15,805.5,91.0,4.95,23.05,566.0,411.24,309.95
2018,6,18,16,30,788.0,88.0,5.0,22.6,519.0,356.84,263.57
2018,6,18,16,45,764.5,84.0,5.0,22.1,469.5,300.32,214.72
2018,6,18,17,0,741.0,80.0,5.0,21.6,420.0,245.28,166.83
2018,6,18,17,15,709.5,76.0,4.9,20.95,370.5,190.59,120.8
2018,6,18,17,30,678.0,72.0,4.8,20.3,321.0,135.23,77.88
2018,6,18,17,45,634.0,66.5,4.75,19.7,271.5,84.45,46.87
2018,6,18,18,0,590.0,61.0,4.7,19.1,222.0,47.54,36.17
2018,6,18,18,15,524.5,54.5,4.5,18.4,176.0,43.08,32.22
2018,6,18,18,30,459.0,48.0,4.3,17.7,130.0,38.58,28.04
2018,6,18,18,45,360.5,39.0,4.1,17.0,91.5,31.77,21.6
2018,6,18,19,0,262.0,30.0,3.9,16.3,53.0,24.9,13.57
2018,6,18,19,15,147.5,17.5,3.85,15.9,29.0,14.94,0.0
2018,6,18,19,30,33.0,5.0,3.8,15.5,5.0,4.27,0.0
2018,6,18,19,45,16.5,2.5,3.7,15.05,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,4,45,38.0,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,19,5,0,76.0,13.0,2.9,11.9,16.0,11.1,0.0
2018,6,19,5,15,167.0,26.5,2.9,12.25,44.0,20.55,8.99
2018,6,19,5,30,258.0,40.0,2.9,12.6,72.0,30.81,21.0
2018,6,19,5,45,395.5,46.0,2.95,12.95,119.5,36.85,27.01
2018,6,19,6,0,533.0,52.0,3.0,13.3,167.0,41.35,31.36
2018,6,19,6,15,587.5,57.5,3.0,13.65,214.5,45.03,34.78
2018,6,19,6,30,642.0,63.0,3.0,14.0,262.0,73.28,42.03
2018,6,19,6,45,680.5,67.5,3.0,14.3,312.0,126.21,73.13
2018,6,19,7,0,719.0,72.0,3.0,14.6,362.0,179.33,113.52
2018,6,19,7,15,748.0,75.5,3.0,14.95,412.5,233.33,159.59
2018,6,19,7,30,777.0,79.0,3.0,15.3,463.0,289.76,209.34
2018,6,19,7,45,799.5,81.5,2.95,15.7,512.5,345.25,258.44
2018,6,19,8,0,822.0,84.0,2.9,16.1,562.0,401.82,307.45
2018,6,19,8,15,839.5,86.0,2.9,16.7,608.5,457.21,354.05
2018,6,19,8,30,857.0,88.0,2.9,17.3,655.0,511.17,398.06
2018,6,19,8,45,871.0,89.5,2.9,17.95,698.5,562.4,438.47
2018,6,19,9,0,885.0,91.0,2.9,18.6,742.0,612.64,476.78
2018,6,19,9,15,896.5,91.5,2.9,19.3,780.5,659.12,511.02
2018,6,19,9,30,908.0,92.0,2.9,20.0,819.0,703.85,542.96
2018,6,19,9,45,917.5,92.5,2.95,20.65,853.0,745.17,571.91
2018,6,19,10,0,927.0,93.0,3.0,21.3,887.0,784.13,597.18
2018,6,19,10,15,933.0,93.5,3.05,21.9,914.0,817.78,618.39
2018,6,19,10,30,939.0,94.0,3.1,22.5,941.0,848.45,637.38
2018,6,19,10,45,943.0,95.0,3.15,23.05,961.5,874.77,653.42
2018,6,19,11,0,947.0,96.0,3.2,23.6,982.0,897.72,667.12
2018,6,19,11,15,949.5,96.0,3.25,23.95,995.0,914.97,677.52
2018,6,19,11,30,952.0,96.0,3.3,24.3,1008.0,928.62,685.58
2018,6,19,11,45,953.5,96.5,3.35,24.65,1014.5,938.2,691.03
2018,6,19,12,0,955.0,97.0,3.4,25.0,1021.0,944.1,694.14
2018,6,19,12,15,951.0,100.0,3.5,25.2,1019.0,943.7,693.91
2018,6,19,12,30,947.0,103.0,3.6,25.4,1017.0,939.62,691.38
2018,6,19,12,45,941.0,106.0,3.7,25.6,1007.5,930.16,685.36
2018,6,19,13,0,935.0,109.0,3.8,25.8,998.0,917.16,677.05
2018,6,19,13,15,932.5,108.0,3.9,25.8,982.0,900.06,666.58
2018,6,19,13,30,930.0,107.0,4.0,25.8,966.0,879.46,653.75
2018,6,19,13,45,926.0,106.0,4.1,25.85,943.5,854.23,637.6
2018,6,19,14,0,922.0,105.0,4.2,25.9,921.0,825.76,619.17
2018,6,19,14,15,916.0,103.0,4.3,25.7,891.5,791.76,597.37
2018,6,19,14,30,910.0,101.0,4.4,25.5,862.0,754.95,573.24
2018,6,19,14,45,902.0,99.5,4.5,25.3,827.0,714.58,544.77
2018,6,19,15,0,894.0,98.0,4.6,25.1,792.0,671.92,514.01
2018,6,19,15,15,883.0,96.5,4.6,25.1,752.0,625.4,478.78
2018,6,19,15,30,872.0,95.0,4.6,25.1,712.0,577.28,441.48
2018,6,19,15,45,858.5,92.5,4.75,24.35,667.5,525.68,402.11
2018,6,19,16,0,845.0,90.0,4.9,23.6,623.0,473.24,360.54
2018,6,19,16,15,827.5,87.0,4.9,22.95,575.5,417.06,314.24
2018,6,19,16,30,810.0,84.0,4.9,22.3,528.0,361.53,267.05
2018,6,19,16,45,787.0,81.0,4.95,21.65,478.5,304.86,218.07
2018,6,19,17,0,764.0,78.0,5.0,21.0,429.0,249.55,169.86
2018,6,19,17,15,732.5,74.0,4.95,20.15,378.5,193.53,122.62
2018,6,19,17,30,701.0,70.0,4.9,19.3,328.0,140.46,81.49
2018,6,19,17,45,657.5,65.0,4.9,18.4,278.0,85.18,46.83
2018,6,19,18,0,614.0,60.0,4.9,17.5,228.0,46.94,35.89
2018,6,19,18,15,550.0,54.0,4.75,16.75,181.5,42.82,32.23
2018,6,19,18,30,486.0,48.0,4.6,16.0,135.0,38.7,28.36
2018,6,19,18,45,387.5,39.0,4.5,15.25,95.0,31.85,21.86
2018,6,19,19,0,289.0,30.0,4.4,14.5,55.0,24.94,13.83
2018,6,19,19,15,164.0,18.0,4.35,14.1,30.5,15.36,0.0
2018,6,19,19,30,39.0,6.0,4.3,13.7,6.0,5.12,0.0
2018,6,19,19,45,19.5,3.0,4.25,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,45,72.5,7.5,3.45,10.5,10.0,0.0,0.0
2018,6,20,5,0,145.0,15.0,3.6,10.7,20.0,12.8,0.0
2018,6,20,5,15,277.5,25.0,3.65,11.2,52.5,20.7,9.03
2018,6,20,5,30,410.0,35.0,3.7,11.7,85.0,28.75,19.28
2018,6,20,5,45,493.5,42.0,3.8,12.2,129.0,33.98,24.54
2018,6,20,6,0,577.0,49.0,3.9,12.7,173.0,39.22,29.52
2018,6,20,6,15,631.0,54.0,3.95,13.2,222.0,46.42,36.08
2018,6,20,6,30,685.0,59.0,4.0,13.7,271.0,75.03,42.9
2018,6,20,6,45,723.0,63.0,4.0,14.2,322.5,126.08,71.41
2018,6,20,7,0,761.0,67.0,4.0,14.7,374.0,181.15,113.25
2018,6,20,7,15,789.5,70.0,4.0,15.25,425.5,237.0,161.02
2018,6,20,7,30,818.0,73.0,4.0,15.8,477.0,295.17,212.44
2018,6,20,7,45,839.0,75.5,4.0,16.4,527.0,354.46,264.9
2018,6,20,8,0,860.0,78.0,4.0,17.0,577.0,411.96,314.91
2018,6,20,8,15,875.5,80.5,4.0,17.55,624.5,467.54,362.17
2018,6,20,8,30,891.0,83.0,4.0,18.1,672.0,522.76,407.62
2018,6,20,8,45,903.5,84.0,3.95,18.65,715.5,574.36,448.76
2018,6,20,9,0,916.0,85.0,3.9,19.2,759.0,624.74,487.61
2018,6,20,9,15,919.5,90.5,3.9,19.7,797.0,672.13,523.12
2018,6,20,9,30,923.0,96.0,3.9,20.2,835.0,717.05,555.78
2018,6,20,9,45,922.0,103.0,3.9,20.75,867.0,757.47,584.16
2018,6,20,10,0,921.0,110.0,3.9,21.3,899.0,794.7,608.79
2018,6,20,10,15,927.0,111.5,4.0,21.65,926.5,829.13,631.56
2018,6,20,10,30,933.0,113.0,4.1,22.0,954.0,860.56,652.13
2018,6,20,10,45,938.0,113.0,4.2,22.35,974.5,886.69,668.95
2018,6,20,11,0,943.0,113.0,4.3,22.7,995.0,909.49,683.48
2018,6,20,11,15,946.5,112.5,4.4,22.85,1008.5,927.12,695.04
2018,6,20,11,30,950.0,112.0,4.5,23.0,1022.0,941.18,704.35
2018,6,20,11,45,952.5,112.0,4.65,23.15,1029.0,951.2,711.59
2018,6,20,12,0,955.0,112.0,4.8,23.3,1036.0,957.56,716.46
2018,6,20,12,15,956.0,111.0,4.9,23.25,1035.0,958.02,717.61
2018,6,20,12,30,957.0,110.0,5.0,23.2,1034.0,954.79,716.36
2018,6,20,12,45,956.5,109.0,5.1,23.2,1025.5,946.53,711.62
2018,6,20,13,0,956.0,108.0,5.2,23.2,1017.0,934.56,704.4
2018,6,20,13,15,953.5,107.0,5.25,23.0,1001.0,917.19,693.73
2018,6,20,13,30,951.0,106.0,5.3,22.8,985.0,896.25,680.6
2018,6,20,13,45,947.0,105.0,5.4,22.65,962.0,870.58,664.27
2018,6,20,14,0,943.0,104.0,5.5,22.5,939.0,841.6,645.49
2018,6,20,14,15,937.0,102.5,5.5,22.2,909.5,807.48,622.78
2018,6,20,14,30,931.0,101.0,5.5,21.9,880.0,770.46,597.78
2018,6,20,14,45,923.5,99.0,5.5,21.65,844.5,729.26,567.63
2018,6,20,15,0,916.0,97.0,5.5,21.4,809.0,685.65,535.01
2018,6,20,15,15,905.5,95.5,5.5,21.4,768.5,638.52,498.42
2018,6,20,15,30,895.0,94.0,5.5,21.4,728.0,589.7,459.64
2018,6,20,15,45,882.0,91.5,5.45,20.7,683.0,537.28,418.13
2018,6,20,16,0,869.0,89.0,5.4,20.0,638.0,483.91,374.51
2018,6,20,16,15,852.5,85.5,5.3,19.5,589.5,427.59,326.87
2018,6,20,16,30,836.0,82.0,5.2,19.0,541.0,369.47,276.54
2018,6,20,16,45,814.0,78.5,5.15,18.5,490.5,311.22,225.23
2018,6,20,17,0,792.0,75.0,5.1,18.0,440.0,254.19,174.66
2018,6,20,17,15,762.0,71.5,5.0,17.4,389.0,197.25,125.76
2018,6,20,17,30,732.0,68.0,4.9,16.8,338.0,143.03,83.04
2018,6,20,17,45,689.0,63.5,4.75,16.25,287.0,90.24,50.35
2018,6,20,18,0,646.0,59.0,4.6,15.7,236.0,46.41,35.69
2018,6,20,18,15,583.0,52.5,4.45,15.1,188.0,41.82,31.57
2018,6,20,18,30,520.0,46.0,4.3,14.5,140.0,37.19,27.22
2018,6,20,18,45,420.5,38.0,4.15,13.95,99.0,31.09,21.34
2018,6,20,19,0,321.0,30.0,4.0,13.4,58.0,25.0,14.05
2018,6,20,19,15,183.5,18.0,3.95,13.05,32.0,15.05,0.0
2018,6,20,19,30,46.0,6.0,3.9,12.7,6.0,5.12,0.0
2018,6,20,19,45,23.0,3.0,3.9,12.3,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,21,4,45,73.0,7.5,3.0,10.15,10.0,0.0,0.0
2018,6,21,5,0,146.0,15.0,3.2,10.4,20.0,12.8,0.0
2018,6,21,5,15,281.5,25.5,3.25,10.85,53.5,21.18,9.24
2018,6,21,5,30,417.0,36.0,3.3,11.3,87.0,29.67,20.1
2018,6,21,5,45,501.5,43.0,3.35,11.75,131.5,34.87,25.38
2018,6,21,6,0,586.0,50.0,3.4,12.2,176.0,40.09,30.37
2018,6,21,6,15,640.0,54.5,3.4,12.75,225.0,46.94,36.61
2018,6,21,6,30,694.0,59.0,3.4,13.3,274.0,74.76,42.84
2018,6,21,6,45,731.5,63.5,3.35,13.85,326.0,126.69,71.75
2018,6,21,7,0,769.0,68.0,3.3,14.4,378.0,182.61,114.13
2018,6,21,7,15,796.0,71.5,3.25,15.05,429.5,239.04,162.25
2018,6,21,7,30,823.0,75.0,3.2,15.7,481.0,297.62,213.81
2018,6,21,7,45,843.5,77.5,3.2,16.3,531.0,357.01,266.14
2018,6,21,8,0,864.0,80.0,3.2,16.9,581.0,414.6,315.97
2018,6,21,8,15,879.5,82.0,3.15,17.5,628.5,469.98,362.64
2018,6,21,8,30,895.0,84.0,3.1,18.1,676.0,524.98,407.39
2018,6,21,8,45,907.5,86.0,3.05,18.75,720.0,577.72,448.76
2018,6,21,9,0,920.0,88.0,3.0,19.4,764.0,629.25,487.73
2018,6,21,9,15,930.5,89.0,3.0,20.0,803.5,677.12,523.03
2018,6,21,9,30,941.0,90.0,3.0,20.6,843.0,723.08,555.87
2018,6,21,9,45,949.5,91.0,2.95,21.2,877.5,765.46,584.99
2018,6,21,10,0,958.0,92.0,2.9,21.8,912.0,805.31,610.09
2018,6,21,10,15,963.5,93.0,2.9,22.35,939.5,840.09,631.63
2018,6,21,10,30,969.0,94.0,2.9,22.9,967.0,871.75,650.83
2018,6,21,10,45,973.0,94.0,2.9,23.4,987.5,897.96,666.34
2018,6,21,11,0,977.0,94.0,2.9,23.9,1008.0,920.69,679.46
2018,6,21,11,15,979.5,94.0,2.95,24.3,1021.5,938.54,689.99
2018,6,21,11,30,982.0,94.0,3.0,24.7,1035.0,952.68,698.13
2018,6,21,11,45,983.0,94.0,3.1,25.05,1041.0,961.72,703.52
2018,6,21,12,0,984.0,94.0,3.2,25.4,1047.0,966.96,706.54
2018,6,21,12,15,979.5,97.5,3.3,25.65,1045.0,966.71,706.34
2018,6,21,12,30,975.0,101.0,3.4,25.9,1043.0,962.67,703.78
2018,6,21,12,45,967.5,105.0,3.55,26.1,1032.5,952.7,697.86
2018,6,21,13,0,960.0,109.0,3.7,26.3,1022.0,939.11,689.6
2018,6,21,13,15,957.0,108.5,3.85,26.3,1006.0,921.76,679.4
2018,6,21,13,30,954.0,108.0,4.0,26.3,990.0,900.84,666.75
2018,6,21,13,45,950.0,106.5,4.1,26.35,966.5,874.71,650.15
2018,6,21,14,0,946.0,105.0,4.2,26.4,943.0,845.25,631.2
2018,6,21,14,15,940.5,103.0,4.3,26.2,913.5,811.0,609.43
2018,6,21,14,30,935.0,101.0,4.4,26.0,884.0,773.82,585.37
2018,6,21,14,45,927.5,99.5,4.45,25.85,848.5,732.96,556.43
2018,6,21,15,0,920.0,98.0,4.5,25.7,813.0,689.69,525.11
2018,6,21,15,15,909.0,96.0,4.5,25.7,772.0,641.66,489.05
2018,6,21,15,30,898.0,94.0,4.5,25.7,731.0,591.98,450.85
2018,6,21,15,45,884.5,91.5,4.5,25.1,685.5,539.18,410.24
2018,6,21,16,0,871.0,89.0,4.5,24.5,640.0,485.49,367.55
2018,6,21,16,15,853.0,86.5,4.5,24.05,591.5,429.34,321.38
2018,6,21,16,30,835.0,84.0,4.5,23.6,543.0,371.61,272.65
2018,6,21,16,45,812.5,81.0,4.5,23.2,492.5,313.69,222.75
2018,6,21,17,0,790.0,78.0,4.5,22.8,442.0,257.03,173.56
2018,6,21,17,15,759.5,74.0,4.45,22.05,390.5,199.64,125.43
2018,6,21,17,30,729.0,70.0,4.4,21.3,339.0,145.05,83.23
2018,6,21,17,45,684.5,65.0,4.35,20.6,287.5,91.88,50.71
2018,6,21,18,0,640.0,60.0,4.3,19.9,236.0,47.12,35.68
2018,6,21,18,15,573.5,54.0,4.1,19.0,188.0,42.95,32.04
2018,6,21,18,30,507.0,48.0,3.9,18.1,140.0,38.78,28.19
2018,6,21,18,45,403.0,40.0,3.7,17.2,99.0,32.75,22.46
2018,6,21,19,0,299.0,32.0,3.5,16.3,58.0,26.76,15.29
2018,6,21,19,15,169.0,19.0,3.45,15.8,32.0,15.95,0.0
2018,6,21,19,30,39.0,6.0,3.4,15.3,6.0,5.12,0.0
2018,6,21,19,45,19.5,3.0,3.4,14.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
