Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,12,4,45,23.5,4.0,2.25,13.35,4.0,0.0,0.0
2018,7,12,5,0,47.0,8.0,2.4,13.5,8.0,6.83,0.0
2018,7,12,5,15,156.5,20.0,2.5,14.1,32.5,15.63,0.0
2018,7,12,5,30,266.0,32.0,2.6,14.7,57.0,26.49,15.74
2018,7,12,5,45,357.5,41.5,2.65,15.25,96.0,33.7,23.61
2018,7,12,6,0,449.0,51.0,2.7,15.8,135.0,40.81,30.33
2018,7,12,6,15,511.0,58.0,2.75,16.45,181.0,45.57,34.76
2018,7,12,6,30,573.0,65.0,2.8,17.1,227.0,63.94,39.54
2018,7,12,6,45,615.5,71.0,2.8,17.8,276.0,110.87,63.48
2018,7,12,7,0,658.0,77.0,2.8,18.5,325.0,162.56,100.76
2018,7,12,7,15,689.0,81.5,2.85,19.2,374.5,215.09,144.05
2018,7,12,7,30,720.0,86.0,2.9,19.9,424.0,273.2,193.68
2018,7,12,7,45,742.5,89.5,2.9,20.65,472.0,327.11,240.25
2018,7,12,8,0,765.0,93.0,2.9,21.4,520.0,382.3,286.95
2018,7,12,8,15,782.0,96.5,2.95,22.15,566.0,436.08,331.39
2018,7,12,8,30,799.0,100.0,3.0,22.9,612.0,489.96,374.45
2018,7,12,8,45,704.5,147.5,3.05,23.65,622.0,523.13,400.22
2018,7,12,9,0,610.0,195.0,3.1,24.4,632.0,545.66,416.48
2018,7,12,9,15,635.5,196.0,3.15,25.0,673.5,592.66,450.88
2018,7,12,9,30,661.0,197.0,3.2,25.6,715.0,639.82,484.45
2018,7,12,9,45,577.0,249.5,3.25,26.15,716.0,653.89,492.09
2018,7,12,10,0,493.0,302.0,3.3,26.7,717.0,658.23,492.52
2018,7,12,10,15,456.5,336.0,3.35,27.05,730.0,678.2,504.87
2018,7,12,10,30,420.0,370.0,3.4,27.4,743.0,694.05,514.01
2018,7,12,10,45,430.5,375.5,3.45,27.75,766.0,720.82,531.79
2018,7,12,11,0,441.0,381.0,3.5,28.1,789.0,746.14,548.34
2018,7,12,11,15,550.5,322.5,3.5,28.35,839.5,799.38,586.52
2018,7,12,11,30,660.0,264.0,3.5,28.6,890.0,853.21,624.4
2018,7,12,11,45,728.0,221.0,3.5,28.9,916.0,881.93,644.17
2018,7,12,12,0,796.0,178.0,3.5,29.2,942.0,899.99,655.01
2018,7,12,12,15,793.0,178.0,3.55,29.5,939.0,898.59,653.41
2018,7,12,12,30,790.0,178.0,3.6,29.8,936.0,893.93,649.9
2018,7,12,12,45,781.0,181.5,3.7,30.1,926.0,883.85,643.17
2018,7,12,13,0,772.0,185.0,3.8,30.4,916.0,870.67,634.48
2018,7,12,13,15,744.0,199.0,3.85,30.35,894.0,847.27,619.65
2018,7,12,13,30,716.0,213.0,3.9,30.3,872.0,829.1,607.69
2018,7,12,13,45,767.0,175.5,4.0,30.3,866.5,814.24,599.4
2018,7,12,14,0,818.0,138.0,4.1,30.3,861.0,791.79,585.23
2018,7,12,14,15,818.5,132.0,4.15,29.85,835.5,762.89,567.45
2018,7,12,14,30,819.0,126.0,4.2,29.4,810.0,730.97,547.14
2018,7,12,14,45,811.0,123.5,4.25,29.0,777.0,693.25,521.32
2018,7,12,15,0,803.0,121.0,4.3,28.6,744.0,657.59,496.25
2018,7,12,15,15,791.0,118.0,4.3,28.6,705.5,612.05,462.63
2018,7,12,15,30,779.0,115.0,4.3,28.6,667.0,565.2,427.31
2018,7,12,15,45,764.5,112.0,4.4,27.4,625.0,515.97,391.34
2018,7,12,16,0,750.0,109.0,4.5,26.2,583.0,466.19,353.59
2018,7,12,16,15,732.0,105.0,4.55,25.45,537.5,413.72,311.69
2018,7,12,16,30,714.0,101.0,4.6,24.7,492.0,361.62,268.7
2018,7,12,16,45,689.5,96.0,4.65,23.95,444.5,304.68,220.97
2018,7,12,17,0,665.0,91.0,4.7,23.2,397.0,251.57,175.54
2018,7,12,17,15,632.0,86.0,4.7,22.45,349.0,198.7,130.99
2018,7,12,17,30,599.0,81.0,4.7,21.7,301.0,149.02,91.27
2018,7,12,17,45,554.5,74.0,4.65,20.95,253.5,100.28,57.91
2018,7,12,18,0,510.0,67.0,4.6,20.2,206.0,56.67,43.95
2018,7,12,18,15,433.0,60.0,4.45,19.7,161.0,47.02,35.46
2018,7,12,18,30,356.0,53.0,4.3,19.2,116.0,40.54,29.52
2018,7,12,18,45,257.5,41.0,4.15,18.75,79.0,31.52,21.15
2018,7,12,19,0,159.0,29.0,4.0,18.3,42.0,22.41,11.06
2018,7,12,19,15,88.5,16.5,3.9,18.1,23.0,14.08,0.0
2018,7,12,19,30,18.0,4.0,3.8,17.9,4.0,3.41,0.0
2018,7,12,19,45,9.0,2.0,3.65,17.75,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.45,17.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.05,17.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.1,15.35,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.1,15.4,3.0,2.56,0.0
2018,7,13,5,15,2.5,11.0,3.1,15.75,11.0,9.06,0.0
2018,7,13,5,30,0.0,19.0,3.1,16.1,19.0,15.67,6.83
2018,7,13,5,45,0.0,33.5,3.1,16.45,33.5,27.64,18.23
2018,7,13,6,0,0.0,48.0,3.1,16.8,48.0,39.2,28.77
2018,7,13,6,15,24.0,67.0,3.1,17.25,73.5,53.31,41.42
2018,7,13,6,30,48.0,86.0,3.1,17.7,99.0,68.99,51.95
2018,7,13,6,45,108.5,94.0,3.1,18.1,132.5,84.39,61.23
2018,7,13,7,0,169.0,102.0,3.1,18.5,166.0,107.45,76.93
2018,7,13,7,15,85.0,99.5,3.1,19.05,131.5,100.58,74.88
2018,7,13,7,30,1.0,97.0,3.1,19.6,97.0,80.53,61.33
2018,7,13,7,45,6.0,130.0,3.1,20.2,133.0,109.23,84.34
2018,7,13,8,0,11.0,163.0,3.1,20.8,169.0,138.75,107.63
2018,7,13,8,15,7.5,140.5,3.15,21.35,145.0,119.85,91.97
2018,7,13,8,30,4.0,118.0,3.2,21.9,121.0,100.13,75.75
2018,7,13,8,45,5.5,144.0,3.25,22.5,148.0,122.92,93.59
2018,7,13,9,0,7.0,170.0,3.3,23.1,175.0,146.0,111.39
2018,7,13,9,15,72.5,250.5,3.35,23.75,307.0,260.84,201.05
2018,7,13,9,30,138.0,331.0,3.4,24.4,439.0,386.97,296.16
2018,7,13,9,45,188.0,345.5,3.45,25.05,499.5,442.9,337.07
2018,7,13,10,0,238.0,360.0,3.5,25.7,560.0,510.57,385.99
2018,7,13,10,15,416.0,300.0,3.55,26.25,663.5,615.79,464.08
2018,7,13,10,30,594.0,240.0,3.6,26.8,767.0,722.8,541.34
2018,7,13,10,45,714.5,190.5,3.7,27.3,839.5,794.33,591.86
2018,7,13,11,0,835.0,141.0,3.8,27.8,912.0,852.01,629.85
2018,7,13,11,15,839.5,140.5,3.85,28.2,926.0,869.92,640.34
2018,7,13,11,30,844.0,140.0,3.9,28.6,940.0,884.68,649.0
2018,7,13,11,45,847.5,139.0,3.95,28.95,947.5,894.89,654.83
2018,7,13,12,0,851.0,138.0,4.0,29.3,955.0,901.84,658.58
2018,7,13,12,15,837.5,146.0,4.05,29.5,949.5,897.91,655.6
2018,7,13,12,30,824.0,154.0,4.1,29.7,944.0,890.63,650.55
2018,7,13,12,45,848.5,137.0,4.1,29.9,945.0,892.84,651.7
2018,7,13,13,0,873.0,120.0,4.1,30.1,946.0,890.83,650.09
2018,7,13,13,15,861.5,124.5,4.1,30.15,928.5,872.56,638.13
2018,7,13,13,30,850.0,129.0,4.1,30.2,911.0,851.27,624.28
2018,7,13,13,45,855.5,122.0,4.1,30.25,893.0,831.0,611.17
2018,7,13,14,0,861.0,115.0,4.1,30.3,875.0,807.16,595.63
2018,7,13,14,15,855.5,113.0,4.15,30.15,847.5,775.81,575.59
2018,7,13,14,30,850.0,111.0,4.2,30.0,820.0,741.73,553.54
2018,7,13,14,45,842.0,108.5,4.2,29.9,786.5,702.87,526.6
2018,7,13,15,0,834.0,106.0,4.2,29.8,753.0,661.82,497.23
2018,7,13,15,15,822.5,104.0,4.2,29.8,714.5,617.07,464.31
2018,7,13,15,30,811.0,102.0,4.2,29.8,676.0,570.85,429.55
2018,7,13,15,45,797.0,99.0,4.3,29.2,633.0,522.24,393.23
2018,7,13,16,0,783.0,96.0,4.4,28.6,590.0,471.14,353.81
2018,7,13,16,15,764.5,93.0,4.45,28.1,544.0,417.7,311.14
2018,7,13,16,30,746.0,90.0,4.5,27.6,498.0,364.61,267.45
2018,7,13,16,45,722.0,86.0,4.55,27.1,450.0,309.49,221.21
2018,7,13,17,0,698.0,82.0,4.6,26.6,402.0,255.92,175.58
2018,7,13,17,15,665.0,77.5,4.65,25.8,353.0,198.88,128.14
2018,7,13,17,30,632.0,73.0,4.7,25.0,304.0,147.72,87.59
2018,7,13,17,45,587.0,67.5,4.75,24.2,256.5,98.19,54.15
2018,7,13,18,0,542.0,62.0,4.8,23.4,209.0,53.77,34.93
2018,7,13,18,15,477.5,55.0,4.75,22.55,164.5,43.24,31.77
2018,7,13,18,30,413.0,48.0,4.7,21.7,120.0,38.44,27.39
2018,7,13,18,45,319.5,38.5,4.7,20.8,83.5,31.3,20.74
2018,7,13,19,0,226.0,29.0,4.7,19.9,47.0,22.58,10.89
2018,7,13,19,15,126.0,16.5,4.65,19.4,25.5,14.08,0.0
2018,7,13,19,30,26.0,4.0,4.6,18.9,4.0,3.41,0.0
2018,7,13,19,45,13.0,2.0,4.55,18.4,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.35,17.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.1,16.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,14,4,45,18.0,3.0,3.75,14.35,3.0,0.0,0.0
2018,7,14,5,0,36.0,6.0,3.8,14.4,6.0,5.12,0.0
2018,7,14,5,15,149.0,17.5,3.9,14.8,29.5,14.53,0.0
2018,7,14,5,30,262.0,29.0,4.0,15.2,53.0,23.89,13.23
2018,7,14,5,45,355.0,38.5,4.05,15.65,91.5,31.2,21.32
2018,7,14,6,0,448.0,48.0,4.1,16.1,130.0,38.39,28.12
2018,7,14,6,15,511.0,54.5,4.1,16.65,175.5,42.85,32.3
2018,7,14,6,30,574.0,61.0,4.1,17.2,221.0,60.77,36.91
2018,7,14,6,45,618.0,65.5,4.15,17.75,269.5,106.71,59.99
2018,7,14,7,0,662.0,70.0,4.2,18.3,318.0,157.53,96.71
2018,7,14,7,15,693.5,74.5,4.2,18.95,367.5,213.26,142.94
2018,7,14,7,30,725.0,79.0,4.2,19.6,417.0,268.72,190.87
2018,7,14,7,45,749.0,82.0,4.15,20.25,465.5,323.01,238.29
2018,7,14,8,0,773.0,85.0,4.1,20.9,514.0,378.73,286.04
2018,7,14,8,15,791.0,87.5,4.15,21.55,560.0,432.49,331.21
2018,7,14,8,30,809.0,90.0,4.2,22.2,606.0,486.24,374.97
2018,7,14,8,45,823.5,92.0,4.2,22.85,649.0,537.04,415.08
2018,7,14,9,0,838.0,94.0,4.2,23.5,692.0,587.07,453.31
2018,7,14,9,15,849.0,96.0,4.3,24.0,731.0,633.85,488.5
2018,7,14,9,30,860.0,98.0,4.4,24.5,770.0,679.04,521.61
2018,7,14,9,45,868.0,99.5,4.45,25.05,803.0,719.78,550.5
2018,7,14,10,0,876.0,101.0,4.5,25.6,836.0,758.23,576.14
2018,7,14,10,15,882.5,102.5,4.6,26.0,864.0,793.01,599.15
2018,7,14,10,30,889.0,104.0,4.7,26.4,892.0,825.01,620.1
2018,7,14,10,45,893.5,105.0,4.8,26.75,913.0,851.93,637.59
2018,7,14,11,0,898.0,106.0,4.9,27.1,934.0,875.67,652.89
2018,7,14,11,15,856.0,136.5,5.0,27.2,936.0,881.98,656.97
2018,7,14,11,30,814.0,167.0,5.1,27.3,938.0,895.75,666.34
2018,7,14,11,45,741.5,219.5,5.2,27.4,925.5,895.02,665.86
2018,7,14,12,0,669.0,272.0,5.3,27.5,913.0,882.02,655.26
2018,7,14,12,15,674.5,260.5,5.4,27.4,907.0,877.99,653.73
2018,7,14,12,30,680.0,249.0,5.5,27.3,901.0,870.8,649.99
2018,7,14,12,45,706.5,228.5,5.6,27.15,901.0,870.97,651.95
2018,7,14,13,0,733.0,208.0,5.7,27.0,901.0,867.28,650.95
2018,7,14,13,15,815.5,156.5,5.75,26.8,916.0,873.61,656.5
2018,7,14,13,30,898.0,105.0,5.8,26.6,931.0,871.78,656.44
2018,7,14,13,45,893.5,104.0,5.85,26.4,909.5,847.47,640.76
2018,7,14,14,0,889.0,103.0,5.9,26.2,888.0,820.0,622.9
2018,7,14,14,15,847.5,123.0,5.9,25.85,851.5,779.94,596.1
2018,7,14,14,30,806.0,143.0,5.9,25.5,815.0,745.82,572.45
2018,7,14,14,45,825.0,125.0,5.9,25.2,788.0,706.92,545.25
2018,7,14,15,0,844.0,107.0,5.9,24.9,761.0,670.64,519.1
2018,7,14,15,15,841.0,100.5,5.9,24.9,723.5,626.63,485.54
2018,7,14,15,30,838.0,94.0,5.9,24.9,686.0,580.38,449.49
2018,7,14,15,45,824.5,91.5,5.9,23.8,643.0,530.14,411.18
2018,7,14,16,0,811.0,89.0,5.9,22.7,600.0,479.09,370.83
2018,7,14,16,15,793.5,86.0,5.8,22.05,553.5,424.71,325.75
2018,7,14,16,30,776.0,83.0,5.7,21.4,507.0,370.43,279.45
2018,7,14,16,45,752.5,79.5,5.65,20.8,458.5,314.25,230.66
2018,7,14,17,0,729.0,76.0,5.6,20.2,410.0,259.49,182.45
2018,7,14,17,15,697.5,72.5,5.5,19.7,361.0,204.85,135.08
2018,7,14,17,30,666.0,69.0,5.4,19.2,312.0,149.9,90.03
2018,7,14,17,45,622.5,64.0,5.35,18.7,263.5,98.82,54.5
2018,7,14,18,0,579.0,59.0,5.3,18.2,215.0,52.63,34.12
2018,7,14,18,15,515.0,52.0,5.15,17.85,169.5,41.09,30.53
2018,7,14,18,30,451.0,45.0,5.0,17.5,124.0,36.14,25.89
2018,7,14,18,45,354.5,36.0,4.9,17.1,86.0,29.28,19.35
2018,7,14,19,0,258.0,27.0,4.8,16.7,48.0,22.35,10.69
2018,7,14,19,15,145.0,15.5,4.8,16.4,26.0,13.23,0.0
2018,7,14,19,30,32.0,4.0,4.8,16.1,4.0,0.0,0.0
2018,7,14,19,45,16.0,2.0,4.8,15.8,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.85,14.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,3.7,13.0,3.0,0.0,0.0
2018,7,15,5,0,45.0,6.0,3.8,13.1,6.0,5.12,0.0
2018,7,15,5,15,178.5,17.5,3.95,13.55,31.0,14.94,0.0
2018,7,15,5,30,312.0,29.0,4.1,14.0,56.0,24.08,13.23
2018,7,15,5,45,410.0,36.5,4.2,14.45,96.0,29.74,20.14
2018,7,15,6,0,508.0,44.0,4.3,14.9,136.0,35.43,25.65
2018,7,15,6,15,572.0,49.5,4.3,15.45,183.5,39.32,29.33
2018,7,15,6,30,636.0,55.0,4.3,16.0,231.0,61.44,36.71
2018,7,15,6,45,679.5,59.5,4.25,16.5,282.0,110.7,61.23
2018,7,15,7,0,723.0,64.0,4.2,17.0,333.0,164.83,100.57
2018,7,15,7,15,754.5,67.0,4.2,17.6,384.0,219.7,146.52
2018,7,15,7,30,786.0,70.0,4.2,18.2,435.0,277.38,196.95
2018,7,15,7,45,810.0,72.0,4.2,18.75,485.5,336.11,248.69
2018,7,15,8,0,834.0,74.0,4.2,19.3,536.0,393.72,298.68
2018,7,15,8,15,851.5,76.5,4.2,19.9,584.0,449.9,346.29
2018,7,15,8,30,869.0,79.0,4.2,20.5,632.0,506.08,392.34
2018,7,15,8,45,883.5,80.5,4.2,21.05,677.0,559.39,434.82
2018,7,15,9,0,898.0,82.0,4.2,21.6,722.0,611.81,475.24
2018,7,15,9,15,905.0,85.5,4.25,22.15,761.0,660.2,511.51
2018,7,15,9,30,912.0,89.0,4.3,22.7,800.0,706.5,545.22
2018,7,15,9,45,915.5,93.5,4.35,23.25,834.0,748.93,575.23
2018,7,15,10,0,919.0,98.0,4.4,23.8,868.0,788.58,601.2
2018,7,15,10,15,926.0,99.0,4.45,24.2,897.0,824.74,624.71
2018,7,15,10,30,933.0,100.0,4.5,24.6,926.0,858.0,646.13
2018,7,15,10,45,938.5,100.0,4.6,25.0,948.0,885.99,664.16
2018,7,15,11,0,944.0,100.0,4.7,25.4,970.0,910.69,679.92
2018,7,15,11,15,947.5,100.5,4.8,25.55,985.5,930.67,693.18
2018,7,15,11,30,951.0,101.0,4.9,25.7,1001.0,947.05,704.1
2018,7,15,11,45,954.0,101.0,5.0,25.85,1009.5,958.85,712.01
2018,7,15,12,0,957.0,101.0,5.1,26.0,1018.0,966.93,717.52
2018,7,15,12,15,956.5,101.0,5.2,26.0,1017.0,968.08,718.9
2018,7,15,12,30,956.0,101.0,5.3,26.0,1016.0,965.44,717.86
2018,7,15,12,45,953.5,101.5,5.4,25.95,1008.0,957.7,713.59
2018,7,15,13,0,951.0,102.0,5.5,25.9,1000.0,946.24,706.87
2018,7,15,13,15,949.0,101.0,5.6,25.7,985.0,930.13,697.43
2018,7,15,13,30,947.0,100.0,5.7,25.5,970.0,910.38,685.47
2018,7,15,13,45,943.5,98.5,5.75,25.25,948.0,885.34,669.67
2018,7,15,14,0,940.0,97.0,5.8,25.0,926.0,856.89,651.42
2018,7,15,14,15,934.5,96.0,5.8,24.7,897.5,824.1,629.87
2018,7,15,14,30,929.0,95.0,5.8,24.4,869.0,788.3,606.03
2018,7,15,14,45,921.5,93.0,5.8,24.1,834.0,747.34,577.94
2018,7,15,15,0,914.0,91.0,5.8,23.8,799.0,703.9,546.1
2018,7,15,15,15,903.5,89.5,5.8,23.8,758.5,656.81,510.13
2018,7,15,15,30,893.0,88.0,5.8,23.8,718.0,607.95,471.97
2018,7,15,15,45,880.0,85.5,5.7,23.05,673.5,555.33,431.06
2018,7,15,16,0,867.0,83.0,5.6,22.3,629.0,501.71,388.04
2018,7,15,16,15,850.0,80.0,5.55,21.75,580.5,445.18,341.18
2018,7,15,16,30,833.0,77.0,5.5,21.2,532.0,388.63,292.87
2018,7,15,16,45,810.5,74.0,5.4,20.65,481.5,328.66,240.74
2018,7,15,17,0,788.0,71.0,5.3,20.1,431.0,271.27,189.98
2018,7,15,17,15,757.0,67.5,5.2,19.6,379.5,213.22,139.52
2018,7,15,17,30,726.0,64.0,5.1,19.1,328.0,157.98,94.05
2018,7,15,17,45,682.5,59.5,4.95,18.6,277.5,103.97,56.46
2018,7,15,18,0,639.0,55.0,4.8,18.1,227.0,54.88,35.17
2018,7,15,18,15,574.0,49.0,4.65,17.65,179.0,39.1,28.8
2018,7,15,18,30,509.0,43.0,4.5,17.2,131.0,34.79,24.74
2018,7,15,18,45,405.5,35.0,4.35,16.7,91.0,28.64,18.82
2018,7,15,19,0,302.0,27.0,4.2,16.2,51.0,22.49,10.57
2018,7,15,19,15,170.5,16.5,4.2,15.9,28.0,14.08,0.0
2018,7,15,19,30,39.0,6.0,4.2,15.6,5.0,0.0,0.0
2018,7,15,19,45,19.5,3.0,4.15,15.3,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,3.55,12.55,3.0,0.0,0.0
2018,7,16,5,0,49.0,6.0,3.6,12.7,6.0,5.12,0.0
2018,7,16,5,15,191.0,16.5,3.7,13.15,31.0,14.08,0.0
2018,7,16,5,30,333.0,27.0,3.8,13.6,56.0,22.39,11.69
2018,7,16,5,45,433.0,35.0,3.9,14.1,97.5,28.59,19.14
2018,7,16,6,0,533.0,43.0,4.0,14.6,139.0,34.78,25.09
2018,7,16,6,15,596.0,48.0,4.0,15.2,187.0,41.7,31.47
2018,7,16,6,30,659.0,53.0,4.0,15.8,235.0,60.44,35.52
2018,7,16,6,45,701.5,57.5,3.95,16.35,286.5,111.07,60.69
2018,7,16,7,0,744.0,62.0,3.9,16.9,338.0,166.43,100.98
2018,7,16,7,15,774.0,65.5,3.85,17.6,389.5,222.72,148.15
2018,7,16,7,30,804.0,69.0,3.8,18.3,441.0,281.65,199.6
2018,7,16,7,45,826.5,71.0,3.75,19.0,491.5,340.98,251.66
2018,7,16,8,0,849.0,73.0,3.7,19.7,542.0,398.99,301.69
2018,7,16,8,15,866.0,75.0,3.65,20.45,590.0,455.38,348.99
2018,7,16,8,30,883.0,77.0,3.6,21.2,638.0,511.66,394.53
2018,7,16,8,45,896.5,79.0,3.6,21.9,683.0,565.67,436.9
2018,7,16,9,0,910.0,81.0,3.6,22.6,728.0,618.66,477.03
2018,7,16,9,15,919.0,83.0,3.65,23.3,768.0,667.5,512.96
2018,7,16,9,30,928.0,85.0,3.7,24.0,808.0,714.39,546.4
2018,7,16,9,45,934.0,87.5,3.75,24.65,842.5,757.42,576.04
2018,7,16,10,0,940.0,90.0,3.8,25.3,877.0,797.8,601.81
2018,7,16,10,15,946.0,91.0,3.9,25.85,905.5,833.92,624.79
2018,7,16,10,30,952.0,92.0,4.0,26.4,934.0,867.02,645.53
2018,7,16,10,45,956.0,93.0,4.1,26.95,956.0,895.25,662.84
2018,7,16,11,0,960.0,94.0,4.2,27.5,978.0,920.04,677.79
2018,7,16,11,15,962.5,94.5,4.25,27.8,992.5,939.49,689.59
2018,7,16,11,30,965.0,95.0,4.3,28.1,1007.0,955.24,699.0
2018,7,16,11,45,966.5,95.0,4.4,28.4,1014.5,965.88,705.36
2018,7,16,12,0,968.0,95.0,4.5,28.7,1022.0,972.71,709.32
2018,7,16,12,15,966.0,97.0,4.6,28.8,1021.5,974.42,710.57
2018,7,16,12,30,964.0,99.0,4.7,28.9,1021.0,972.3,709.64
2018,7,16,12,45,959.5,101.0,4.8,29.0,1012.5,964.12,704.88
2018,7,16,13,0,955.0,103.0,4.9,29.1,1004.0,952.22,697.74
2018,7,16,13,15,952.5,102.0,5.0,29.0,988.5,935.62,688.07
2018,7,16,13,30,950.0,101.0,5.1,28.9,973.0,915.38,675.95
2018,7,16,13,45,946.0,100.0,5.2,28.75,951.0,890.31,660.65
2018,7,16,14,0,942.0,99.0,5.3,28.6,929.0,861.86,642.93
2018,7,16,14,15,937.0,97.5,5.35,28.3,900.5,828.9,622.07
2018,7,16,14,30,932.0,96.0,5.4,28.0,872.0,792.9,598.88
2018,7,16,14,45,924.0,95.0,5.45,27.7,837.0,752.38,571.96
2018,7,16,15,0,916.0,94.0,5.5,27.4,802.0,709.4,541.28
2018,7,16,15,15,905.5,92.0,5.5,27.4,761.5,661.71,505.59
2018,7,16,15,30,895.0,90.0,5.5,27.4,721.0,612.24,467.73
2018,7,16,15,45,881.5,88.0,5.45,26.5,676.0,559.65,427.97
2018,7,16,16,0,868.0,86.0,5.4,25.6,631.0,506.09,386.07
2018,7,16,16,15,851.0,83.0,5.35,25.0,582.5,449.42,339.91
2018,7,16,16,30,834.0,80.0,5.3,24.4,534.0,391.48,291.35
2018,7,16,16,45,811.0,76.5,5.25,23.75,483.0,332.08,240.53
2018,7,16,17,0,788.0,73.0,5.2,23.1,432.0,273.97,189.99
2018,7,16,17,15,757.0,69.5,5.05,22.4,380.5,215.81,140.12
2018,7,16,17,30,726.0,66.0,4.9,21.7,329.0,160.46,95.09
2018,7,16,17,45,682.0,61.0,4.8,20.95,278.0,105.88,57.37
2018,7,16,18,0,638.0,56.0,4.7,20.2,227.0,52.52,32.52
2018,7,16,18,15,572.0,50.0,4.5,19.5,179.0,39.91,29.27
2018,7,16,18,30,506.0,44.0,4.3,18.8,131.0,35.65,25.29
2018,7,16,18,45,401.5,35.5,4.15,18.1,90.5,29.1,19.05
2018,7,16,19,0,297.0,27.0,4.0,17.4,50.0,22.53,10.21
2018,7,16,19,15,167.0,16.0,3.95,17.0,27.0,13.66,0.0
2018,7,16,19,30,37.0,5.0,3.9,16.6,4.0,0.0,0.0
2018,7,16,19,45,18.5,2.5,3.85,16.15,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,17,4,45,24.0,2.5,2.75,12.65,2.5,0.0,0.0
2018,7,17,5,0,48.0,5.0,2.9,12.9,5.0,4.27,0.0
2018,7,17,5,15,188.0,16.5,3.0,13.45,30.0,14.08,0.0
2018,7,17,5,30,328.0,28.0,3.1,14.0,55.0,23.33,12.11
2018,7,17,5,45,428.0,35.5,3.25,14.55,96.0,29.05,19.47
2018,7,17,6,0,528.0,43.0,3.4,15.1,137.0,34.8,25.04
2018,7,17,6,15,591.0,48.5,3.4,15.7,185.0,38.72,28.76
2018,7,17,6,30,654.0,54.0,3.4,16.3,233.0,61.23,36.17
2018,7,17,6,45,697.0,58.0,3.45,16.95,284.0,111.24,60.83
2018,7,17,7,0,740.0,62.0,3.5,17.6,335.0,166.04,100.53
2018,7,17,7,15,771.0,65.5,3.5,18.3,387.0,222.37,147.55
2018,7,17,7,30,802.0,69.0,3.5,19.0,439.0,281.47,198.92
2018,7,17,7,45,824.5,72.0,3.45,19.7,490.0,341.62,251.41
2018,7,17,8,0,847.0,75.0,3.4,20.4,541.0,400.52,301.85
2018,7,17,8,15,864.0,77.0,3.45,21.15,589.0,456.9,349.02
2018,7,17,8,30,881.0,79.0,3.5,21.9,637.0,513.18,394.5
2018,7,17,8,45,894.0,81.0,3.5,22.7,682.0,566.91,436.31
2018,7,17,9,0,907.0,83.0,3.5,23.5,727.0,619.57,475.81
2018,7,17,9,15,914.0,86.5,3.55,24.15,766.5,668.51,511.67
2018,7,17,9,30,921.0,90.0,3.6,24.8,806.0,715.34,544.94
2018,7,17,9,45,925.0,94.0,3.65,25.45,840.0,758.14,574.39
2018,7,17,10,0,929.0,98.0,3.7,26.1,874.0,798.17,599.78
2018,7,17,10,15,936.5,98.5,3.7,26.6,903.5,834.71,622.6
2018,7,17,10,30,944.0,99.0,3.7,27.1,933.0,868.33,643.2
2018,7,17,10,45,948.5,99.5,3.75,27.65,955.0,896.36,660.0
2018,7,17,11,0,953.0,100.0,3.8,28.2,977.0,920.99,674.48
2018,7,17,11,15,956.0,100.5,3.85,28.55,992.0,940.79,686.29
2018,7,17,11,30,959.0,101.0,3.9,28.9,1007.0,956.94,695.74
2018,7,17,11,45,961.0,101.0,3.9,29.25,1014.5,968.0,701.63
2018,7,17,12,0,963.0,101.0,3.9,29.6,1022.0,975.28,705.17
2018,7,17,12,15,960.0,103.0,4.0,29.75,1021.0,976.08,705.75
2018,7,17,12,30,957.0,105.0,4.1,29.9,1020.0,973.06,703.98
2018,7,17,12,45,952.0,107.0,4.15,30.0,1011.0,964.48,698.55
2018,7,17,13,0,947.0,109.0,4.2,30.1,1002.0,952.2,690.81
2018,7,17,13,15,944.0,109.0,4.25,30.2,987.0,936.22,680.72
2018,7,17,13,30,941.0,109.0,4.3,30.3,972.0,916.63,668.31
2018,7,17,13,45,937.0,108.0,4.35,30.35,950.0,891.76,652.54
2018,7,17,14,0,933.0,107.0,4.4,30.4,928.0,863.53,634.51
2018,7,17,14,15,927.5,105.5,4.45,30.25,899.5,830.43,613.6
2018,7,17,14,30,922.0,104.0,4.5,30.1,871.0,794.35,590.49
2018,7,17,14,45,914.0,102.0,4.55,29.95,835.5,753.21,563.22
2018,7,17,15,0,906.0,100.0,4.6,29.8,800.0,709.65,532.57
2018,7,17,15,15,895.0,98.5,4.6,29.8,759.5,662.45,498.08
2018,7,17,15,30,884.0,97.0,4.6,29.8,719.0,613.55,461.49
2018,7,17,15,45,870.0,94.5,4.7,29.1,674.0,560.66,422.49
2018,7,17,16,0,856.0,92.0,4.8,28.4,629.0,506.88,381.32
2018,7,17,16,15,837.5,89.0,4.75,27.75,580.0,449.69,335.74
2018,7,17,16,30,819.0,86.0,4.7,27.1,531.0,392.4,288.62
2018,7,17,16,45,795.0,83.0,4.7,26.5,480.5,333.82,239.34
2018,7,17,17,0,771.0,80.0,4.7,25.9,430.0,276.66,190.41
2018,7,17,17,15,738.0,75.5,4.65,24.85,378.0,218.05,141.26
2018,7,17,17,30,705.0,71.0,4.6,23.8,326.0,162.55,96.84
2018,7,17,17,45,658.5,66.0,4.55,22.8,275.0,105.26,57.14
2018,7,17,18,0,612.0,61.0,4.5,21.8,224.0,56.51,35.5
2018,7,17,18,15,542.5,54.5,4.4,20.85,176.0,43.4,32.11
2018,7,17,18,30,473.0,48.0,4.3,19.9,128.0,38.91,27.96
2018,7,17,18,45,364.5,38.5,4.2,18.9,88.0,31.65,21.09
2018,7,17,19,0,256.0,29.0,4.1,17.9,48.0,24.34,11.06
2018,7,17,19,15,136.5,15.5,4.05,17.35,25.0,13.23,0.0
2018,7,17,19,30,17.0,2.0,4.0,16.8,2.0,0.0,0.0
2018,7,17,19,45,8.5,1.0,4.0,16.3,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.75,13.1,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,2.9,13.3,5.0,0.0,0.0
2018,7,18,5,15,150.0,17.0,2.95,13.8,28.0,14.51,0.0
2018,7,18,5,30,268.0,29.0,3.0,14.3,51.0,24.17,12.36
2018,7,18,5,45,371.0,38.0,3.05,14.85,90.5,31.06,21.13
2018,7,18,6,0,474.0,47.0,3.1,15.4,130.0,37.91,27.72
2018,7,18,6,15,540.0,53.5,3.1,16.1,177.5,42.43,31.97
2018,7,18,6,30,606.0,60.0,3.1,16.8,225.0,61.21,36.77
2018,7,18,6,45,650.0,65.5,3.1,17.5,275.5,110.12,61.58
2018,7,18,7,0,694.0,71.0,3.1,18.2,326.0,167.19,103.23
2018,7,18,7,15,726.5,75.0,3.1,18.85,377.0,221.69,148.38
2018,7,18,7,30,759.0,79.0,3.1,19.5,428.0,279.22,197.97
2018,7,18,7,45,782.5,82.5,3.05,20.1,478.0,336.04,247.38
2018,7,18,8,0,806.0,86.0,3.0,20.7,528.0,394.21,296.88
2018,7,18,8,15,824.5,88.5,3.05,21.4,576.0,450.31,343.45
2018,7,18,8,30,843.0,91.0,3.1,22.1,624.0,506.2,388.34
2018,7,18,8,45,857.5,93.0,3.1,22.8,668.5,559.01,429.32
2018,7,18,9,0,872.0,95.0,3.1,23.5,713.0,610.96,468.24
2018,7,18,9,15,880.0,98.5,3.2,24.15,752.0,659.05,503.49
2018,7,18,9,30,888.0,102.0,3.3,24.8,791.0,705.19,536.35
2018,7,18,9,45,893.0,105.5,3.4,25.45,824.5,747.0,565.3
2018,7,18,10,0,898.0,109.0,3.5,26.1,858.0,786.2,590.72
2018,7,18,10,15,905.0,109.5,3.55,26.55,886.5,821.42,613.03
2018,7,18,10,30,912.0,110.0,3.6,27.0,915.0,853.79,633.23
2018,7,18,10,45,917.0,111.5,3.65,27.5,937.5,882.4,650.63
2018,7,18,11,0,922.0,113.0,3.7,28.0,960.0,907.74,665.78
2018,7,18,11,15,906.0,125.0,3.8,28.25,968.5,920.76,673.68
2018,7,18,11,30,890.0,137.0,3.9,28.5,977.0,929.48,678.89
2018,7,18,11,45,735.0,241.5,4.0,28.75,938.5,915.01,668.45
2018,7,18,12,0,580.0,346.0,4.1,29.0,900.0,873.2,636.01
2018,7,18,12,15,684.0,276.0,4.2,29.05,929.5,905.89,661.44
2018,7,18,12,30,788.0,206.0,4.3,29.1,959.0,925.4,676.33
2018,7,18,12,45,726.5,244.0,4.4,29.15,933.5,908.87,665.13
2018,7,18,13,0,665.0,282.0,4.5,29.2,908.0,879.76,644.49
2018,7,18,13,15,714.5,245.5,4.6,29.1,908.5,880.08,647.11
2018,7,18,13,30,764.0,209.0,4.7,29.0,909.0,874.71,645.97
2018,7,18,13,45,811.5,176.0,4.8,28.9,903.5,860.02,637.48
2018,7,18,14,0,859.0,143.0,4.9,28.8,898.0,837.38,623.58
2018,7,18,14,15,735.0,198.5,4.95,28.55,829.5,778.66,582.85
2018,7,18,14,30,611.0,254.0,5.0,28.3,761.0,708.85,532.4
2018,7,18,14,45,686.0,206.5,5.05,28.05,753.5,695.96,525.69
2018,7,18,15,0,761.0,159.0,5.1,27.8,746.0,671.85,510.18
2018,7,18,15,15,807.5,131.5,5.1,27.8,725.0,642.35,488.68
2018,7,18,15,30,854.0,104.0,5.1,27.8,704.0,603.65,459.65
2018,7,18,15,45,840.0,101.5,5.25,27.0,660.0,553.45,422.23
2018,7,18,16,0,826.0,99.0,5.4,26.2,616.0,500.34,381.21
2018,7,18,16,15,807.0,95.5,5.5,25.55,567.5,443.61,335.64
2018,7,18,16,30,788.0,92.0,5.6,24.9,519.0,387.2,288.8
2018,7,18,16,45,764.0,88.5,5.7,24.3,469.5,329.78,239.93
2018,7,18,17,0,740.0,85.0,5.8,23.7,420.0,273.82,191.5
2018,7,18,17,15,706.5,80.5,5.75,22.75,369.0,213.76,140.63
2018,7,18,17,30,673.0,76.0,5.7,21.8,318.0,159.57,96.71
2018,7,18,17,45,625.0,69.5,5.7,20.9,267.0,105.98,59.36
2018,7,18,18,0,577.0,63.0,5.7,20.0,216.0,57.93,37.0
2018,7,18,18,15,505.5,56.0,5.55,19.2,169.0,44.43,33.23
2018,7,18,18,30,434.0,49.0,5.4,18.4,122.0,39.63,28.74
2018,7,18,18,45,327.0,39.0,5.2,17.6,83.5,32.02,21.48
2018,7,18,19,0,220.0,29.0,5.0,16.8,45.0,22.59,9.47
2018,7,18,19,15,116.5,15.5,4.85,16.35,23.5,13.23,0.0
2018,7,18,19,30,13.0,2.0,4.7,15.9,2.0,0.0,0.0
2018,7,18,19,45,6.5,1.0,4.55,15.5,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,19,4,45,11.0,2.0,3.8,12.65,2.0,0.0,0.0
2018,7,19,5,0,22.0,4.0,4.1,12.8,4.0,0.0,0.0
2018,7,19,5,15,117.5,16.5,4.3,13.35,25.0,14.08,0.0
2018,7,19,5,30,213.0,29.0,4.5,13.9,46.0,22.55,10.77
2018,7,19,5,45,309.0,41.0,4.7,14.4,84.5,33.57,23.26
2018,7,19,6,0,405.0,53.0,4.9,14.9,123.0,42.77,32.0
2018,7,19,6,15,468.5,61.5,4.85,15.5,168.5,48.59,37.48
2018,7,19,6,30,532.0,70.0,4.8,16.1,214.0,67.3,43.14
2018,7,19,6,45,574.5,79.0,4.7,16.7,263.5,114.58,68.52
2018,7,19,7,0,617.0,88.0,4.6,17.3,313.0,166.81,106.86
2018,7,19,7,15,649.0,94.5,4.45,18.0,363.0,219.39,150.47
2018,7,19,7,30,681.0,101.0,4.3,18.7,413.0,275.08,198.35
2018,7,19,7,45,703.5,108.0,4.15,19.4,462.5,330.89,246.62
2018,7,19,8,0,726.0,115.0,4.0,20.1,512.0,388.15,295.1
2018,7,19,8,15,746.0,119.5,3.9,20.85,559.5,443.21,340.54
2018,7,19,8,30,766.0,124.0,3.8,21.6,607.0,499.73,385.56
2018,7,19,8,45,781.0,128.0,3.7,22.4,651.0,551.87,425.69
2018,7,19,9,0,796.0,132.0,3.6,23.2,695.0,603.43,463.96
2018,7,19,9,15,818.0,130.0,3.5,24.0,737.0,653.06,499.63
2018,7,19,9,30,840.0,128.0,3.4,24.8,779.0,702.03,533.66
2018,7,19,9,45,861.5,123.0,3.3,25.6,816.5,741.38,560.11
2018,7,19,10,0,883.0,118.0,3.2,26.4,854.0,784.29,587.37
2018,7,19,10,15,884.0,123.0,3.2,27.1,881.0,818.45,607.96
2018,7,19,10,30,885.0,128.0,3.2,27.8,908.0,849.44,626.21
2018,7,19,10,45,893.5,126.5,3.2,28.5,930.5,877.64,642.41
2018,7,19,11,0,902.0,125.0,3.2,29.2,953.0,902.82,656.48
2018,7,19,11,15,898.0,131.0,3.3,29.75,966.0,920.54,666.63
2018,7,19,11,30,894.0,137.0,3.4,30.3,979.0,934.53,674.43
2018,7,19,11,45,904.5,131.5,3.5,30.8,989.0,947.8,681.97
2018,7,19,12,0,915.0,126.0,3.6,31.3,999.0,957.62,687.32
2018,7,19,12,15,907.5,130.5,3.75,31.55,996.5,956.42,686.63
2018,7,19,12,30,900.0,135.0,3.9,31.8,994.0,951.59,683.75
2018,7,19,12,45,904.0,131.5,4.05,32.05,988.0,946.56,680.8
2018,7,19,13,0,908.0,128.0,4.2,32.3,982.0,937.86,675.52
2018,7,19,13,15,902.0,129.0,4.4,32.15,966.0,920.7,666.06
2018,7,19,13,30,896.0,130.0,4.6,32.0,950.0,900.17,654.35
2018,7,19,13,45,875.5,137.5,4.8,31.85,923.0,870.01,636.39
2018,7,19,14,0,855.0,145.0,5.0,31.7,896.0,837.36,616.71
2018,7,19,14,15,853.0,140.0,5.15,31.2,868.5,806.2,598.34
2018,7,19,14,30,851.0,135.0,5.3,30.7,841.0,778.89,582.12
2018,7,19,14,45,841.5,133.0,5.4,30.15,806.5,738.24,554.97
2018,7,19,15,0,832.0,131.0,5.5,29.6,772.0,695.47,525.59
2018,7,19,15,15,819.5,128.5,5.5,29.6,732.0,648.46,490.87
2018,7,19,15,30,807.0,126.0,5.5,29.6,692.0,600.07,454.35
2018,7,19,15,45,788.5,123.5,5.55,28.15,647.0,547.33,416.27
2018,7,19,16,0,770.0,121.0,5.6,26.7,602.0,494.34,376.45
2018,7,19,16,15,749.5,116.5,5.55,25.85,554.5,437.24,331.01
2018,7,19,16,30,729.0,112.0,5.5,25.0,507.0,381.78,285.42
2018,7,19,16,45,704.0,106.5,5.4,24.1,457.5,324.88,237.62
2018,7,19,17,0,679.0,101.0,5.3,23.2,408.0,269.69,190.46
2018,7,19,17,15,647.0,94.0,5.1,22.45,357.5,213.8,143.11
2018,7,19,17,30,615.0,87.0,4.9,21.7,307.0,161.04,100.39
2018,7,19,17,45,571.5,78.5,4.75,20.95,258.0,109.51,64.1
2018,7,19,18,0,528.0,70.0,4.6,20.2,209.0,63.07,41.47
2018,7,19,18,15,464.0,60.5,4.45,19.6,163.5,47.97,36.24
2018,7,19,18,30,400.0,51.0,4.3,19.0,118.0,41.25,30.05
2018,7,19,18,45,307.0,39.0,4.1,18.4,80.5,32.01,21.35
2018,7,19,19,0,214.0,27.0,3.9,17.8,43.0,21.05,7.91
2018,7,19,19,15,114.0,14.5,3.85,17.45,22.5,12.38,0.0
2018,7,19,19,30,14.0,2.0,3.8,17.1,2.0,0.0,0.0
2018,7,19,19,45,7.0,1.0,3.75,16.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.5,2.55,12.9,1.5,0.0,0.0
2018,7,20,5,0,9.0,3.0,2.7,13.1,3.0,0.0,0.0
2018,7,20,5,15,61.0,16.5,2.85,13.7,21.0,14.08,0.0
2018,7,20,5,30,113.0,30.0,3.0,14.3,39.0,23.34,10.85
2018,7,20,5,45,119.5,45.0,3.15,14.85,60.5,34.54,24.01
2018,7,20,6,0,126.0,60.0,3.3,15.4,82.0,45.45,34.27
2018,7,20,6,15,201.0,78.5,3.3,16.05,126.5,58.82,46.39
2018,7,20,6,30,276.0,97.0,3.3,16.7,171.0,79.51,57.32
2018,7,20,6,45,370.5,108.0,3.3,17.35,229.5,116.63,78.0
2018,7,20,7,0,465.0,119.0,3.3,18.0,288.0,166.33,112.7
2018,7,20,7,15,506.0,127.5,3.25,18.7,337.0,213.78,150.87
2018,7,20,7,30,547.0,136.0,3.2,19.4,386.0,265.5,193.93
2018,7,20,7,45,579.0,143.0,3.1,20.1,434.5,320.49,239.93
2018,7,20,8,0,611.0,150.0,3.0,20.8,483.0,374.83,284.69
2018,7,20,8,15,636.5,154.5,3.05,21.6,529.0,426.56,326.55
2018,7,20,8,30,662.0,159.0,3.1,22.4,575.0,479.61,368.23
2018,7,20,8,45,683.5,161.5,3.1,23.2,618.0,529.71,406.41
2018,7,20,9,0,705.0,164.0,3.1,24.0,661.0,580.06,443.59
2018,7,20,9,15,732.0,160.0,3.15,24.7,702.0,627.88,478.33
2018,7,20,9,30,759.0,156.0,3.2,25.4,743.0,673.8,510.89
2018,7,20,9,45,786.5,148.0,3.2,26.1,780.0,717.49,540.98
2018,7,20,10,0,814.0,140.0,3.2,26.8,817.0,760.29,569.73
2018,7,20,10,15,821.0,141.0,3.3,27.4,844.0,794.26,591.46
2018,7,20,10,30,828.0,142.0,3.4,28.0,871.0,825.62,610.92
2018,7,20,10,45,833.5,143.0,3.5,28.55,892.0,843.14,621.06
2018,7,20,11,0,839.0,144.0,3.6,29.1,913.0,866.71,635.35
2018,7,20,11,15,842.5,144.5,3.75,29.45,927.0,885.01,646.83
2018,7,20,11,30,846.0,145.0,3.9,29.8,941.0,900.08,656.24
2018,7,20,11,45,848.0,144.5,4.0,30.15,947.5,909.66,661.82
2018,7,20,12,0,850.0,144.0,4.1,30.5,954.0,915.91,665.31
2018,7,20,12,15,853.5,141.0,4.25,30.6,954.5,917.99,667.07
2018,7,20,12,30,857.0,138.0,4.4,30.7,955.0,916.69,666.69
2018,7,20,12,45,861.0,133.0,4.5,30.8,948.0,910.62,663.02
2018,7,20,13,0,865.0,128.0,4.6,30.9,941.0,901.02,657.1
2018,7,20,13,15,861.0,127.5,4.7,30.8,926.0,884.87,647.52
2018,7,20,13,30,857.0,127.0,4.8,30.7,911.0,865.46,635.91
2018,7,20,13,45,846.5,129.0,4.9,30.6,887.5,839.65,619.92
2018,7,20,14,0,836.0,131.0,5.0,30.5,864.0,811.09,601.95
2018,7,20,14,15,799.5,145.0,5.05,30.2,827.5,778.45,581.25
2018,7,20,14,30,763.0,159.0,5.1,29.9,791.0,736.55,552.55
2018,7,20,14,45,655.5,202.0,5.15,29.6,729.0,672.75,506.24
2018,7,20,15,0,548.0,245.0,5.2,29.3,667.0,606.19,457.47
2018,7,20,15,15,668.5,178.5,5.2,29.3,666.0,601.0,455.16
2018,7,20,15,30,789.0,112.0,5.2,29.3,665.0,577.76,438.5
2018,7,20,15,45,773.0,109.0,5.25,28.3,621.5,526.83,400.78
2018,7,20,16,0,757.0,106.0,5.3,27.3,578.0,475.47,361.44
2018,7,20,16,15,736.0,102.5,5.3,26.65,531.5,421.3,318.05
2018,7,20,16,30,715.0,99.0,5.3,26.0,485.0,367.8,273.89
2018,7,20,16,45,688.0,94.5,5.25,25.35,436.5,310.06,225.46
2018,7,20,17,0,661.0,90.0,5.2,24.7,388.0,256.25,179.45
2018,7,20,17,15,624.5,85.0,5.15,23.9,339.0,202.28,134.09
2018,7,20,17,30,588.0,80.0,5.1,23.1,290.0,151.95,93.66
2018,7,20,17,45,538.5,73.5,5.0,22.3,242.5,103.2,59.72
2018,7,20,18,0,489.0,67.0,4.9,21.5,195.0,60.24,39.07
2018,7,20,18,15,421.5,58.5,4.8,20.8,151.5,46.09,34.41
2018,7,20,18,30,354.0,50.0,4.7,20.1,108.0,40.22,29.0
2018,7,20,18,45,262.5,38.0,4.6,19.4,73.0,29.35,18.96
2018,7,20,19,0,171.0,26.0,4.5,18.7,38.0,20.2,6.76
2018,7,20,19,15,90.5,14.0,4.45,18.35,20.0,11.95,0.0
2018,7,20,19,30,10.0,2.0,4.4,18.0,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,4.35,17.6,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.25,17.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,2.75,14.95,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,2.8,15.0,1.0,0.0,0.0
2018,7,21,5,15,74.0,14.0,2.9,15.45,19.5,11.95,0.0
2018,7,21,5,30,142.0,27.0,3.0,15.9,38.0,20.88,8.52
2018,7,21,5,45,230.0,40.5,3.1,16.35,73.0,31.09,20.85
2018,7,21,6,0,318.0,54.0,3.2,16.8,108.0,41.13,30.28
2018,7,21,6,15,386.5,64.0,3.15,17.4,151.5,48.36,36.96
2018,7,21,6,30,455.0,74.0,3.1,18.0,195.0,68.82,45.14
2018,7,21,6,45,506.5,81.0,3.1,18.6,242.5,110.64,67.28
2018,7,21,7,0,558.0,88.0,3.1,19.2,290.0,158.57,101.76
2018,7,21,7,15,593.5,94.0,3.15,19.9,338.0,208.06,142.2
2018,7,21,7,30,629.0,100.0,3.2,20.6,386.0,261.12,187.18
2018,7,21,7,45,656.0,105.5,3.25,21.25,434.0,314.23,232.63
2018,7,21,8,0,683.0,111.0,3.3,21.9,482.0,369.33,278.91
2018,7,21,8,15,704.5,114.0,3.35,22.55,527.5,421.44,321.86
2018,7,21,8,30,726.0,117.0,3.4,23.2,573.0,475.29,364.85
2018,7,21,8,45,742.0,120.5,3.45,23.85,615.5,525.6,403.93
2018,7,21,9,0,758.0,124.0,3.5,24.5,658.0,575.53,441.52
2018,7,21,9,15,764.0,130.0,3.6,25.05,694.5,620.72,474.81
2018,7,21,9,30,770.0,136.0,3.7,25.6,731.0,664.14,505.96
2018,7,21,9,45,771.5,143.0,3.75,26.1,761.5,703.26,533.21
2018,7,21,10,0,773.0,150.0,3.8,26.6,792.0,739.88,558.09
2018,7,21,10,15,776.5,155.0,3.9,27.0,818.5,773.59,580.9
2018,7,21,10,30,780.0,160.0,4.0,27.4,845.0,804.63,600.9
2018,7,21,10,45,791.0,158.0,4.1,27.8,867.5,832.7,618.77
2018,7,21,11,0,802.0,156.0,4.2,28.2,890.0,858.12,634.8
2018,7,21,11,15,784.5,167.5,4.3,28.45,895.0,868.23,640.83
2018,7,21,11,30,767.0,179.0,4.4,28.7,900.0,874.44,644.41
2018,7,21,11,45,791.0,168.0,4.55,28.95,916.5,893.92,657.25
2018,7,21,12,0,815.0,157.0,4.7,29.2,933.0,910.28,668.16
2018,7,21,12,15,822.5,152.0,4.8,29.25,935.0,900.77,662.17
2018,7,21,12,30,830.0,147.0,4.9,29.3,937.0,901.51,663.3
2018,7,21,12,45,839.0,140.0,4.95,29.4,933.0,898.46,661.45
2018,7,21,13,0,848.0,133.0,5.0,29.5,929.0,891.85,657.3
2018,7,21,13,15,845.5,131.5,5.1,29.35,914.5,876.36,648.19
2018,7,21,13,30,843.0,130.0,5.2,29.2,900.0,857.61,636.89
2018,7,21,13,45,839.0,128.0,5.25,29.1,879.0,833.95,621.79
2018,7,21,14,0,835.0,126.0,5.3,29.0,858.0,807.26,604.56
2018,7,21,14,15,829.0,124.0,5.3,28.75,830.5,776.09,584.24
2018,7,21,14,30,823.0,122.0,5.3,28.5,803.0,742.27,561.93
2018,7,21,14,45,815.5,119.0,5.35,28.25,770.0,704.0,535.43
2018,7,21,15,0,808.0,116.0,5.4,28.0,737.0,667.82,509.41
2018,7,21,15,15,795.5,114.0,5.4,28.0,698.5,622.29,475.38
2018,7,21,15,30,783.0,112.0,5.4,28.0,660.0,575.46,439.65
