Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,11,0,781.0,191.0,3.4,27.0,896.0,888.82,654.76
2018,7,31,11,15,788.0,190.5,3.45,27.35,912.0,909.46,667.23
2018,7,31,11,30,795.0,190.0,3.5,27.7,928.0,927.02,677.72
2018,7,31,11,45,801.5,188.0,3.6,28.1,937.0,939.53,685.11
2018,7,31,12,0,808.0,186.0,3.7,28.5,946.0,948.71,690.41
2018,7,31,12,15,814.0,183.0,3.8,28.6,948.0,953.08,693.48
2018,7,31,12,30,820.0,180.0,3.9,28.7,950.0,953.95,694.39
2018,7,31,12,45,825.5,174.0,4.0,28.8,944.0,947.98,690.91
2018,7,31,13,0,831.0,168.0,4.1,28.9,938.0,938.39,685.15
2018,7,31,13,15,828.0,166.5,4.2,28.75,923.0,921.77,675.48
2018,7,31,13,30,825.0,165.0,4.3,28.6,908.0,901.82,663.62
2018,7,31,13,45,821.0,161.5,4.4,28.45,885.5,875.88,647.69
2018,7,31,14,0,817.0,158.0,4.5,28.3,863.0,846.88,629.6
2018,7,31,14,15,811.0,154.5,4.55,27.95,834.5,813.34,608.54
2018,7,31,14,30,805.0,151.0,4.6,27.6,806.0,777.16,585.29
2018,7,31,14,45,797.0,147.5,4.65,27.3,772.0,737.04,557.97
2018,7,31,15,0,789.0,144.0,4.7,27.0,738.0,694.81,528.49
2018,7,31,15,15,775.0,140.5,4.7,27.0,697.5,646.79,493.26
2018,7,31,15,30,761.0,137.0,4.7,27.0,657.0,597.63,456.41
2018,7,31,15,45,747.5,131.0,4.75,25.9,613.0,545.64,418.54
2018,7,31,16,0,734.0,125.0,4.8,24.8,569.0,492.47,378.31
2018,7,31,16,15,717.5,118.0,4.8,23.95,522.0,436.73,334.14
2018,7,31,16,30,701.0,111.0,4.8,23.1,475.0,381.3,288.68
2018,7,31,16,45,675.5,104.0,4.85,22.25,425.5,323.43,240.14
2018,7,31,17,0,650.0,97.0,4.9,21.4,376.0,267.45,192.15
2018,7,31,17,15,614.5,90.0,4.85,20.5,326.5,211.5,144.48
2018,7,31,17,30,579.0,83.0,4.8,19.6,277.0,159.21,101.45
2018,7,31,17,45,530.5,74.5,4.75,18.65,228.5,108.41,64.51
2018,7,31,18,0,482.0,66.0,4.7,17.7,180.0,63.45,40.48
2018,7,31,18,15,409.5,55.5,4.65,17.05,136.0,44.38,33.27
2018,7,31,18,30,337.0,45.0,4.6,16.4,92.0,36.72,26.05
2018,7,31,18,45,231.0,31.0,4.55,15.75,57.5,24.08,13.54
2018,7,31,19,0,125.0,17.0,4.5,15.1,23.0,13.27,0.0
2018,7,31,19,15,62.5,8.5,4.4,14.85,11.5,7.26,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.5,3.65,12.5,13.0,8.11,0.0
2018,8,1,5,30,140.0,19.0,3.7,13.0,26.0,14.83,0.0
2018,8,1,5,45,243.5,32.0,3.7,13.5,60.5,24.86,14.71
2018,8,1,6,0,347.0,45.0,3.7,14.0,95.0,36.59,26.31
2018,8,1,6,15,421.0,55.0,3.65,14.65,140.0,43.85,33.21
2018,8,1,6,30,495.0,65.0,3.6,15.3,185.0,67.31,41.73
2018,8,1,6,45,547.0,72.5,3.5,16.0,234.0,112.98,67.63
2018,8,1,7,0,599.0,80.0,3.4,16.7,283.0,164.86,106.45
2018,8,1,7,15,638.0,85.0,3.35,17.35,333.5,217.63,150.64
2018,8,1,7,30,677.0,90.0,3.3,18.0,384.0,274.37,199.6
2018,8,1,7,45,706.5,94.5,3.25,18.6,434.5,331.07,248.78
2018,8,1,8,0,736.0,99.0,3.2,19.2,485.0,391.61,299.96
2018,8,1,8,15,758.0,102.5,3.2,19.95,533.0,447.71,346.27
2018,8,1,8,30,780.0,106.0,3.2,20.7,581.0,504.52,391.57
2018,8,1,8,45,797.5,108.5,3.2,21.45,626.0,558.26,433.05
2018,8,1,9,0,815.0,111.0,3.2,22.2,671.0,611.6,472.82
2018,8,1,9,15,830.5,112.5,3.25,22.85,712.0,661.98,509.54
2018,8,1,9,30,846.0,114.0,3.3,23.5,753.0,706.4,541.1
2018,8,1,9,45,859.5,114.0,3.4,24.2,789.5,750.44,571.5
2018,8,1,10,0,873.0,114.0,3.5,24.9,826.0,792.56,598.56
2018,8,1,10,15,882.0,114.5,3.6,25.3,855.5,829.35,622.34
2018,8,1,10,30,891.0,115.0,3.7,25.7,885.0,863.46,644.15
2018,8,1,10,45,899.0,114.5,3.85,26.1,908.0,892.88,662.92
2018,8,1,11,0,907.0,114.0,4.0,26.5,931.0,919.19,679.58
2018,8,1,11,15,911.5,114.5,4.15,26.65,947.0,940.03,693.26
2018,8,1,11,30,916.0,115.0,4.3,26.8,963.0,957.36,704.68
2018,8,1,11,45,919.0,114.5,4.45,26.95,971.0,968.76,712.25
2018,8,1,12,0,922.0,114.0,4.6,27.1,979.0,976.49,717.53
2018,8,1,12,15,922.0,114.0,4.7,27.05,979.0,978.15,719.49
2018,8,1,12,30,922.0,114.0,4.8,27.0,979.0,976.07,719.09
2018,8,1,12,45,920.0,114.5,4.9,26.95,971.5,968.85,715.36
2018,8,1,13,0,918.0,115.0,5.0,26.9,964.0,957.93,709.23
2018,8,1,13,15,916.0,113.5,5.0,26.75,949.0,941.47,699.0
2018,8,1,13,30,914.0,112.0,5.0,26.6,934.0,921.41,686.4
2018,8,1,13,45,910.0,110.5,5.05,26.4,911.5,896.1,670.7
2018,8,1,14,0,906.0,109.0,5.1,26.2,889.0,867.47,652.64
2018,8,1,14,15,900.0,107.5,5.1,25.85,860.0,834.03,631.23
2018,8,1,14,30,894.0,106.0,5.1,25.5,831.0,797.69,607.61
2018,8,1,14,45,886.5,104.0,5.1,25.2,796.5,757.04,580.57
2018,8,1,15,0,879.0,102.0,5.1,24.9,762.0,713.97,550.11
2018,8,1,15,15,867.0,99.5,5.1,24.9,721.0,665.31,513.8
2018,8,1,15,30,855.0,97.0,5.1,24.9,680.0,615.08,475.48
2018,8,1,15,45,840.0,94.0,5.1,23.9,634.5,561.41,435.3
2018,8,1,16,0,825.0,91.0,5.1,22.9,589.0,507.96,393.76
2018,8,1,16,15,804.5,88.0,5.1,22.3,540.0,449.96,346.63
2018,8,1,16,30,784.0,85.0,5.1,21.7,491.0,392.43,298.36
2018,8,1,16,45,756.0,81.5,5.1,21.05,440.0,332.72,247.21
2018,8,1,17,0,728.0,78.0,5.1,20.4,389.0,274.99,196.74
2018,8,1,17,15,687.5,74.0,5.1,19.65,337.0,213.8,144.11
2018,8,1,17,30,647.0,70.0,5.1,18.9,285.0,158.99,98.62
2018,8,1,17,45,589.0,64.5,5.05,18.1,234.5,105.7,60.04
2018,8,1,18,0,531.0,59.0,5.0,17.3,184.0,59.28,36.16
2018,8,1,18,15,447.0,50.5,4.9,16.65,138.0,40.43,29.84
2018,8,1,18,30,363.0,42.0,4.8,16.0,92.0,34.27,23.93
2018,8,1,18,45,242.5,29.5,4.75,15.35,57.0,24.31,13.45
2018,8,1,19,0,122.0,17.0,4.7,14.7,22.0,14.51,0.0
2018,8,1,19,15,61.0,8.5,4.65,14.4,11.0,7.26,0.0
2018,8,1,19,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,2,5,15,51.5,9.0,3.7,11.7,11.5,7.68,0.0
2018,8,2,5,30,103.0,18.0,3.8,12.1,23.0,14.01,0.0
2018,8,2,5,45,202.0,33.0,3.85,12.55,57.0,25.51,15.12
2018,8,2,6,0,301.0,48.0,3.9,13.0,91.0,36.83,26.59
2018,8,2,6,15,376.5,60.0,3.9,13.5,135.5,45.65,34.94
2018,8,2,6,30,452.0,72.0,3.9,14.0,180.0,72.3,46.82
2018,8,2,6,45,509.5,80.0,3.9,14.55,229.5,116.33,72.32
2018,8,2,7,0,567.0,88.0,3.9,15.1,279.0,167.38,110.7
2018,8,2,7,15,610.5,94.0,3.9,15.75,330.5,220.27,155.02
2018,8,2,7,30,654.0,100.0,3.9,16.4,382.0,277.75,204.64
2018,8,2,7,45,688.5,103.5,3.95,17.1,433.5,334.19,253.69
2018,8,2,8,0,723.0,107.0,4.0,17.8,485.0,393.41,304.12
2018,8,2,8,15,747.5,110.5,4.05,18.5,534.0,450.52,351.73
2018,8,2,8,30,772.0,114.0,4.1,19.2,583.0,509.31,399.15
2018,8,2,8,45,792.5,116.0,4.15,19.9,629.0,564.03,442.07
2018,8,2,9,0,813.0,118.0,4.2,20.6,675.0,618.65,483.57
2018,8,2,9,15,828.0,120.0,4.3,21.15,716.5,669.24,521.3
2018,8,2,9,30,843.0,122.0,4.4,21.7,758.0,718.6,557.22
2018,8,2,9,45,854.5,123.5,4.45,22.25,794.0,757.25,584.63
2018,8,2,10,0,866.0,125.0,4.5,22.8,830.0,799.13,612.33
2018,8,2,10,15,876.0,125.5,4.55,23.2,860.0,836.57,636.87
2018,8,2,10,30,886.0,126.0,4.6,23.6,890.0,871.4,659.41
2018,8,2,10,45,894.5,126.0,4.65,24.0,914.0,901.65,678.66
2018,8,2,11,0,903.0,126.0,4.7,24.4,938.0,928.83,695.73
2018,8,2,11,15,908.5,125.5,4.7,24.6,954.0,949.58,708.61
2018,8,2,11,30,914.0,125.0,4.7,24.8,970.0,966.87,719.2
2018,8,2,11,45,918.0,123.5,4.75,25.0,978.0,978.26,726.3
2018,8,2,12,0,922.0,122.0,4.8,25.2,986.0,985.99,731.06
2018,8,2,12,15,925.0,120.5,4.9,25.2,987.0,989.05,733.81
2018,8,2,12,30,928.0,119.0,5.0,25.2,988.0,988.33,734.14
2018,8,2,12,45,931.0,116.5,5.05,25.25,982.0,982.86,730.86
2018,8,2,13,0,934.0,114.0,5.1,25.3,976.0,973.54,725.11
2018,8,2,13,15,933.0,112.0,5.2,25.15,961.0,957.22,715.62
2018,8,2,13,30,932.0,110.0,5.3,25.0,946.0,937.19,703.62
2018,8,2,13,45,930.0,107.5,5.35,24.85,924.0,912.18,687.84
2018,8,2,14,0,928.0,105.0,5.4,24.7,902.0,883.66,669.59
2018,8,2,14,15,923.5,103.0,5.45,24.35,873.5,850.22,648.29
2018,8,2,14,30,919.0,101.0,5.5,24.0,845.0,813.69,624.59
2018,8,2,14,45,914.0,97.5,5.5,23.65,810.0,772.43,597.01
2018,8,2,15,0,909.0,94.0,5.5,23.3,775.0,728.48,566.16
2018,8,2,15,15,897.5,92.5,5.5,23.3,734.0,679.72,529.39
2018,8,2,15,30,886.0,91.0,5.5,23.3,693.0,629.27,490.47
2018,8,2,15,45,872.5,88.5,5.5,22.15,647.5,575.33,449.94
2018,8,2,16,0,859.0,86.0,5.5,21.0,602.0,520.42,407.06
2018,8,2,16,15,840.0,83.0,5.45,20.4,552.5,462.03,358.95
2018,8,2,16,30,821.0,80.0,5.4,19.8,503.0,403.08,308.86
2018,8,2,16,45,793.5,77.0,5.4,19.2,451.0,341.84,255.74
2018,8,2,17,0,766.0,74.0,5.4,18.6,399.0,282.44,203.19
2018,8,2,17,15,725.5,70.5,5.35,17.95,345.5,221.96,150.37
2018,8,2,17,30,685.0,67.0,5.3,17.3,292.0,162.7,100.67
2018,8,2,17,45,626.0,62.0,5.2,16.65,240.0,107.33,60.25
2018,8,2,18,0,567.0,57.0,5.1,16.0,188.0,58.91,35.36
2018,8,2,18,15,478.5,49.5,4.95,15.45,141.0,39.84,29.45
2018,8,2,18,30,390.0,42.0,4.8,14.9,94.0,34.48,24.17
2018,8,2,18,45,259.5,29.5,4.65,14.35,58.0,24.46,13.27
2018,8,2,19,0,129.0,17.0,4.5,13.8,22.0,14.51,0.0
2018,8,2,19,15,64.5,8.5,4.45,13.6,11.0,7.26,0.0
2018,8,2,19,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,3,5,15,17.5,5.0,2.5,11.15,6.0,4.27,0.0
2018,8,3,5,30,35.0,10.0,2.7,11.6,12.0,8.16,0.0
2018,8,3,5,45,77.5,28.5,2.85,12.1,38.0,22.37,12.39
2018,8,3,6,0,120.0,47.0,3.0,12.6,64.0,36.13,25.99
2018,8,3,6,15,161.0,71.0,2.9,13.1,103.5,53.24,41.7
2018,8,3,6,30,202.0,95.0,2.8,13.6,143.0,78.53,57.22
2018,8,3,6,45,236.0,119.0,2.7,14.15,188.0,116.67,83.94
2018,8,3,7,0,270.0,143.0,2.6,14.7,233.0,159.46,117.23
2018,8,3,7,15,302.5,163.0,2.5,15.25,280.0,203.21,152.85
2018,8,3,7,30,335.0,183.0,2.4,15.8,327.0,250.77,192.11
2018,8,3,7,45,362.5,200.0,2.25,16.35,373.5,297.76,230.8
2018,8,3,8,0,390.0,217.0,2.1,16.9,420.0,347.45,270.92
2018,8,3,8,15,413.5,232.5,2.05,17.65,466.5,396.5,309.56
2018,8,3,8,30,437.0,248.0,2.0,18.4,513.0,453.28,352.88
2018,8,3,8,45,456.5,260.5,1.9,19.15,555.5,501.59,388.45
2018,8,3,9,0,476.0,273.0,1.8,19.9,598.0,550.64,423.44
2018,8,3,9,15,530.5,264.0,1.85,20.85,646.5,604.41,461.74
2018,8,3,9,30,585.0,255.0,1.9,21.8,695.0,660.78,500.97
2018,8,3,9,45,649.5,233.5,1.9,22.75,743.5,719.0,540.47
2018,8,3,10,0,714.0,212.0,1.9,23.7,792.0,776.18,578.29
2018,8,3,10,15,725.0,213.5,1.95,24.45,820.5,812.4,600.96
2018,8,3,10,30,736.0,215.0,2.0,25.2,849.0,846.47,621.95
2018,8,3,10,45,744.5,216.0,2.05,26.0,871.0,875.53,639.18
2018,8,3,11,0,753.0,217.0,2.1,26.8,893.0,901.9,654.28
2018,8,3,11,15,758.0,218.5,2.15,27.4,908.5,922.71,665.95
2018,8,3,11,30,763.0,220.0,2.2,28.0,924.0,940.4,675.64
2018,8,3,11,45,766.0,220.0,2.25,28.6,931.5,951.54,681.19
2018,8,3,12,0,769.0,220.0,2.3,29.2,939.0,959.29,684.72
2018,8,3,12,15,761.0,224.0,2.4,29.7,935.5,957.16,682.83
2018,8,3,12,30,753.0,228.0,2.5,30.2,932.0,951.57,678.89
2018,8,3,12,45,740.5,233.5,2.6,30.7,921.0,939.86,671.13
2018,8,3,13,0,728.0,239.0,2.7,31.2,910.0,924.95,661.21
2018,8,3,13,15,721.0,238.5,2.8,31.35,893.5,906.41,649.84
2018,8,3,13,30,714.0,238.0,2.9,31.5,877.0,884.92,636.47
2018,8,3,13,45,704.0,236.5,3.0,31.7,853.5,857.14,618.72
2018,8,3,14,0,694.0,235.0,3.1,31.9,830.0,826.89,599.16
2018,8,3,14,15,682.0,232.0,3.25,31.7,800.0,791.4,577.02
2018,8,3,14,30,670.0,229.0,3.4,31.5,770.0,754.0,553.11
2018,8,3,14,45,654.5,225.0,3.5,31.3,734.0,711.47,524.91
2018,8,3,15,0,639.0,221.0,3.6,31.1,698.0,667.78,495.29
2018,8,3,15,15,623.0,214.0,3.6,31.1,658.0,620.29,461.68
2018,8,3,15,30,607.0,207.0,3.6,31.1,618.0,572.28,427.0
2018,8,3,15,45,587.0,199.0,3.85,30.15,574.0,517.07,388.36
2018,8,3,16,0,567.0,191.0,4.1,29.2,530.0,466.31,351.46
2018,8,3,16,15,545.0,179.5,4.2,28.4,483.0,412.38,310.49
2018,8,3,16,30,523.0,168.0,4.3,27.6,436.0,359.75,269.25
2018,8,3,16,45,496.0,155.0,4.4,26.8,388.0,305.76,225.96
2018,8,3,17,0,469.0,142.0,4.5,26.0,340.0,254.21,183.81
2018,8,3,17,15,432.5,128.5,4.5,25.0,292.0,202.9,142.12
2018,8,3,17,30,396.0,115.0,4.5,24.0,244.0,155.66,104.69
2018,8,3,17,45,350.0,98.0,4.5,22.95,197.5,109.16,70.86
2018,8,3,18,0,304.0,81.0,4.5,21.9,151.0,68.44,46.34
2018,8,3,18,15,243.0,63.0,4.4,21.05,110.0,47.23,35.05
2018,8,3,18,30,182.0,45.0,4.3,20.2,69.0,34.2,23.3
2018,8,3,18,45,116.5,28.0,4.2,19.35,41.0,22.01,10.65
2018,8,3,19,0,51.0,11.0,4.1,18.5,13.0,9.39,0.0
2018,8,3,19,15,25.5,5.5,4.05,18.15,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,5,15,11.5,3.5,1.45,13.7,4.0,2.99,0.0
2018,8,4,5,30,23.0,7.0,1.7,14.1,8.0,5.97,0.0
2018,8,4,5,45,52.5,21.5,1.95,14.55,27.5,17.14,7.88
2018,8,4,6,0,82.0,36.0,2.2,15.0,47.0,28.15,18.79
2018,8,4,6,15,114.0,60.0,2.3,15.3,82.5,45.52,34.53
2018,8,4,6,30,146.0,84.0,2.4,15.6,118.0,69.16,49.96
2018,8,4,6,45,176.0,110.0,2.5,15.95,161.0,104.51,75.62
2018,8,4,7,0,206.0,136.0,2.6,16.3,204.0,144.26,106.79
2018,8,4,7,15,236.0,159.0,2.65,16.95,250.0,185.77,140.32
2018,8,4,7,30,266.0,182.0,2.7,17.6,296.0,231.03,177.27
2018,8,4,7,45,294.5,202.0,2.75,18.25,342.5,276.82,214.55
2018,8,4,8,0,323.0,222.0,2.8,18.9,389.0,325.65,253.74
2018,8,4,8,15,349.5,238.5,2.85,19.8,435.5,373.36,291.12
2018,8,4,8,30,376.0,255.0,2.9,20.7,482.0,423.31,329.35
2018,8,4,8,45,401.5,266.5,2.95,21.6,525.5,470.25,364.45
2018,8,4,9,0,427.0,278.0,3.0,22.5,569.0,526.26,405.28
2018,8,4,9,15,513.0,257.5,3.1,23.6,628.0,588.6,450.59
2018,8,4,9,30,599.0,237.0,3.2,24.7,687.0,659.24,500.81
2018,8,4,9,45,704.5,194.0,3.25,25.85,747.0,725.78,547.35
2018,8,4,10,0,810.0,151.0,3.3,27.0,807.0,791.41,592.24
2018,8,4,10,15,822.0,151.0,3.45,27.8,837.5,829.2,615.57
2018,8,4,10,30,834.0,151.0,3.6,28.6,868.0,864.62,637.23
2018,8,4,10,45,845.5,150.0,3.7,29.35,892.5,896.03,655.9
2018,8,4,11,0,857.0,149.0,3.8,30.1,917.0,912.9,664.83
2018,8,4,11,15,866.0,147.5,3.9,30.4,934.5,935.18,678.65
2018,8,4,11,30,875.0,146.0,4.0,30.7,952.0,954.24,690.34
2018,8,4,11,45,883.5,143.0,4.15,31.0,962.5,968.14,699.01
2018,8,4,12,0,892.0,140.0,4.3,31.3,973.0,978.55,705.5
2018,8,4,12,15,901.5,135.0,4.45,31.2,976.5,984.48,710.32
2018,8,4,12,30,911.0,130.0,4.6,31.1,980.0,986.67,712.84
2018,8,4,12,45,914.0,127.0,4.8,31.05,974.0,980.83,710.64
2018,8,4,13,0,917.0,124.0,5.0,31.0,968.0,971.18,706.27
2018,8,4,13,15,915.0,123.0,5.1,30.8,953.0,955.07,697.35
2018,8,4,13,30,913.0,122.0,5.2,30.6,938.0,935.35,686.03
2018,8,4,13,45,917.5,116.0,5.35,30.45,918.5,912.99,673.06
2018,8,4,14,0,922.0,110.0,5.5,30.3,899.0,886.81,657.38
2018,8,4,14,15,913.0,110.0,5.55,29.95,868.5,851.67,635.41
2018,8,4,14,30,904.0,110.0,5.6,29.6,838.0,813.76,611.3
2018,8,4,14,45,892.5,109.0,5.7,29.3,801.0,770.48,583.21
2018,8,4,15,0,881.0,108.0,5.8,29.0,764.0,725.06,551.83
2018,8,4,15,15,868.5,105.5,5.8,29.0,722.5,675.69,515.4
2018,8,4,15,30,856.0,103.0,5.8,29.0,681.0,624.78,477.0
2018,8,4,15,45,834.5,102.5,5.8,28.1,634.0,571.61,437.44
2018,8,4,16,0,813.0,102.0,5.8,27.2,587.0,515.47,394.33
2018,8,4,16,15,778.5,102.5,5.75,26.55,535.0,454.62,345.83
2018,8,4,16,30,744.0,103.0,5.7,25.9,483.0,394.23,296.36
2018,8,4,16,45,702.5,100.5,5.6,25.25,429.0,332.26,244.66
2018,8,4,17,0,661.0,98.0,5.5,24.6,375.0,273.88,195.16
2018,8,4,17,15,611.5,92.5,5.35,23.7,322.0,215.14,146.09
2018,8,4,17,30,562.0,87.0,5.2,22.8,269.0,161.77,103.1
2018,8,4,17,45,495.0,78.5,5.05,21.9,218.0,109.99,66.19
2018,8,4,18,0,428.0,70.0,4.9,21.0,167.0,63.99,40.81
2018,8,4,18,15,352.0,57.0,4.75,20.15,123.0,43.44,31.89
2018,8,4,18,30,276.0,44.0,4.6,19.3,79.0,33.84,23.02
2018,8,4,18,45,180.0,29.0,4.45,18.45,48.0,22.48,10.52
2018,8,4,19,0,84.0,14.0,4.3,17.6,17.0,11.95,0.0
2018,8,4,19,15,42.0,7.0,4.3,17.15,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,5,15,19.0,5.5,3.0,12.1,6.5,4.69,0.0
2018,8,5,5,30,38.0,11.0,3.1,12.5,13.0,9.39,0.0
2018,8,5,5,45,91.0,30.5,3.25,12.9,41.0,23.78,12.9
2018,8,5,6,0,144.0,50.0,3.4,13.3,69.0,38.23,27.63
2018,8,5,6,15,199.5,71.5,3.3,13.85,110.5,53.71,41.92
2018,8,5,6,30,255.0,93.0,3.2,14.4,152.0,79.83,56.7
2018,8,5,6,45,304.0,111.0,3.15,15.0,199.0,118.62,82.4
2018,8,5,7,0,353.0,129.0,3.1,15.6,246.0,163.52,116.68
2018,8,5,7,15,394.5,143.5,3.05,16.15,295.0,212.17,156.48
2018,8,5,7,30,436.0,158.0,3.0,16.7,344.0,264.09,199.78
2018,8,5,7,45,471.0,169.5,2.95,17.25,393.0,315.73,242.97
2018,8,5,8,0,506.0,181.0,2.9,17.8,442.0,370.71,288.14
2018,8,5,8,15,532.0,191.0,2.9,18.5,489.5,423.28,330.42
2018,8,5,8,30,558.0,201.0,2.9,19.2,537.0,477.56,372.82
2018,8,5,8,45,578.0,210.0,2.9,19.9,581.0,528.95,411.84
2018,8,5,9,0,598.0,219.0,2.9,20.6,625.0,580.83,450.07
2018,8,5,9,15,633.0,217.0,2.95,21.3,670.0,636.81,490.6
2018,8,5,9,30,668.0,215.0,3.0,22.0,715.0,690.14,528.29
2018,8,5,9,45,704.5,206.5,3.05,22.7,756.0,739.11,562.22
2018,8,5,10,0,741.0,198.0,3.1,23.4,797.0,787.95,595.38
2018,8,5,10,15,747.0,202.5,3.15,24.0,825.0,823.8,618.56
2018,8,5,10,30,753.0,207.0,3.2,24.6,853.0,857.15,639.72
2018,8,5,10,45,755.5,212.5,3.3,25.15,874.5,885.75,657.73
2018,8,5,11,0,758.0,218.0,3.4,25.7,896.0,911.35,673.33
2018,8,5,11,15,760.0,220.5,3.45,26.1,910.0,930.53,684.68
2018,8,5,11,30,762.0,223.0,3.5,26.5,924.0,946.46,693.95
2018,8,5,11,45,761.0,226.0,3.55,26.95,930.5,956.75,699.43
2018,8,5,12,0,760.0,229.0,3.6,27.4,937.0,963.6,702.77
2018,8,5,12,15,785.5,212.5,3.6,27.85,944.5,963.05,701.05
2018,8,5,12,30,811.0,196.0,3.6,28.3,952.0,970.14,704.5
2018,8,5,12,45,843.0,174.5,3.6,28.7,954.0,974.44,706.32
2018,8,5,13,0,875.0,153.0,3.6,29.1,956.0,960.86,696.59
2018,8,5,13,15,870.5,152.5,3.65,29.25,940.0,943.53,685.64
2018,8,5,13,30,866.0,152.0,3.7,29.4,924.0,934.71,680.36
2018,8,5,13,45,858.5,151.5,3.7,29.55,900.5,907.4,662.6
2018,8,5,14,0,851.0,151.0,3.7,29.7,877.0,877.02,642.9
2018,8,5,14,15,842.5,148.5,3.8,29.6,846.5,841.04,620.49
2018,8,5,14,30,834.0,146.0,3.9,29.5,816.0,802.44,596.06
2018,8,5,14,45,822.5,144.0,3.95,29.35,780.5,759.69,567.36
2018,8,5,15,0,811.0,142.0,4.0,29.2,745.0,714.99,536.42
2018,8,5,15,15,797.0,138.0,4.0,29.2,703.0,665.09,500.63
2018,8,5,15,30,783.0,134.0,4.0,29.2,661.0,614.0,463.15
2018,8,5,15,45,763.0,131.0,4.15,28.55,615.0,559.79,423.79
2018,8,5,16,0,743.0,128.0,4.3,27.9,569.0,504.86,382.47
2018,8,5,16,15,714.5,124.5,4.35,27.35,519.0,445.91,336.47
2018,8,5,16,30,686.0,121.0,4.4,26.8,469.0,388.49,290.26
2018,8,5,16,45,649.5,115.5,4.45,26.2,417.0,328.48,241.11
2018,8,5,17,0,613.0,110.0,4.5,25.6,365.0,271.67,193.66
2018,8,5,17,15,563.0,103.0,4.45,24.65,312.5,214.2,146.42
2018,8,5,17,30,513.0,96.0,4.4,23.7,260.0,159.3,102.73
2018,8,5,17,45,445.5,85.5,4.35,22.8,209.5,108.79,66.81
2018,8,5,18,0,378.0,75.0,4.3,21.9,159.0,66.43,43.38
2018,8,5,18,15,297.0,59.5,4.3,20.95,115.0,45.02,33.1
2018,8,5,18,30,216.0,44.0,4.3,20.0,71.0,33.64,22.7
2018,8,5,18,45,130.5,27.0,4.25,19.05,41.0,20.85,8.69
2018,8,5,19,0,45.0,10.0,4.2,18.1,11.0,8.54,0.0
2018,8,5,19,15,22.5,5.0,4.2,17.6,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.65,11.9,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.8,12.2,7.0,5.12,0.0
2018,8,6,5,45,44.0,19.5,2.0,12.5,24.5,15.59,6.31
2018,8,6,6,0,70.0,33.0,2.2,12.8,42.0,25.9,16.94
2018,8,6,6,15,99.0,55.5,2.15,13.1,74.5,43.64,33.14
2018,8,6,6,30,128.0,78.0,2.1,13.4,107.0,65.78,47.75
2018,8,6,6,45,156.5,103.0,2.1,13.75,148.0,98.12,71.62
2018,8,6,7,0,185.0,128.0,2.1,14.1,189.0,134.69,100.6
2018,8,6,7,15,210.5,154.0,2.05,14.65,234.5,177.19,135.44
2018,8,6,7,30,236.0,180.0,2.0,15.2,280.0,222.15,172.41
2018,8,6,7,45,258.5,203.5,2.0,15.75,326.0,267.14,209.22
2018,8,6,8,0,281.0,227.0,2.0,16.3,372.0,314.64,247.42
2018,8,6,8,15,301.0,248.0,2.0,17.2,417.0,361.12,283.7
2018,8,6,8,30,321.0,269.0,2.0,18.1,462.0,409.34,320.37
2018,8,6,8,45,338.0,286.5,1.95,18.95,503.5,454.28,353.53
2018,8,6,9,0,355.0,304.0,1.9,19.8,545.0,500.14,386.44
2018,8,6,9,15,376.0,316.5,1.95,20.9,585.5,544.82,417.68
2018,8,6,9,30,397.0,329.0,2.0,22.0,626.0,590.23,448.67
2018,8,6,9,45,418.0,337.0,2.0,23.1,662.5,631.95,476.12
2018,8,6,10,0,439.0,345.0,2.0,24.2,699.0,683.38,509.44
2018,8,6,10,15,449.0,353.0,2.1,25.05,726.5,716.75,530.66
2018,8,6,10,30,459.0,361.0,2.2,25.9,754.0,748.86,550.84
2018,8,6,10,45,467.0,367.0,2.3,26.8,775.5,776.01,567.31
2018,8,6,11,0,475.0,373.0,2.4,27.7,797.0,801.41,582.43
2018,8,6,11,15,482.5,375.0,2.5,28.4,812.0,820.82,593.99
2018,8,6,11,30,490.0,377.0,2.6,29.1,827.0,838.09,604.12
2018,8,6,11,45,495.5,377.5,2.7,29.85,835.5,849.84,610.47
2018,8,6,12,0,501.0,378.0,2.8,30.6,844.0,859.13,615.25
2018,8,6,12,15,563.0,340.0,2.95,31.15,863.5,883.5,632.43
2018,8,6,12,30,625.0,302.0,3.1,31.7,883.0,905.1,647.61
2018,8,6,12,45,705.5,251.0,3.2,32.25,901.5,929.48,664.72
2018,8,6,13,0,786.0,200.0,3.3,32.8,920.0,938.0,670.03
2018,8,6,13,15,784.0,197.0,3.4,32.9,905.0,921.25,659.9
2018,8,6,13,30,782.0,194.0,3.5,33.0,890.0,901.24,647.84
2018,8,6,13,45,778.5,190.0,3.6,33.1,868.0,875.86,632.24
2018,8,6,14,0,775.0,186.0,3.7,33.2,846.0,847.49,614.63
2018,8,6,14,15,767.5,182.5,3.8,33.0,817.0,818.8,597.05
2018,8,6,14,30,760.0,179.0,3.9,32.8,788.0,781.68,573.12
2018,8,6,14,45,749.5,175.0,4.0,32.6,753.0,739.63,545.32
2018,8,6,15,0,739.0,171.0,4.1,32.4,718.0,695.79,515.64
2018,8,6,15,15,723.5,166.0,4.1,32.4,676.5,646.19,480.51
2018,8,6,15,30,708.0,161.0,4.1,32.4,635.0,595.75,444.0
2018,8,6,15,45,685.0,157.0,4.15,31.65,589.5,541.49,405.14
2018,8,6,16,0,662.0,153.0,4.2,30.9,544.0,487.69,365.35
2018,8,6,16,15,624.5,150.0,4.2,30.2,494.0,429.01,320.6
2018,8,6,16,30,587.0,147.0,4.2,29.5,444.0,373.01,276.69
2018,8,6,16,45,541.5,140.5,4.2,28.75,391.5,310.63,227.2
2018,8,6,17,0,496.0,134.0,4.2,28.0,339.0,256.61,183.53
2018,8,6,17,15,440.0,124.0,4.15,26.85,287.5,202.14,140.25
2018,8,6,17,30,384.0,114.0,4.1,25.7,236.0,154.02,103.16
2018,8,6,17,45,316.5,97.5,4.05,24.6,186.0,106.44,69.37
2018,8,6,18,0,249.0,81.0,4.0,23.5,136.0,67.98,46.34
2018,8,6,18,15,189.5,60.0,4.0,22.5,95.5,45.76,33.47
2018,8,6,18,30,130.0,39.0,4.0,21.5,55.0,30.35,19.72
2018,8,6,18,45,77.0,22.5,4.05,20.45,31.0,17.83,5.86
2018,8,6,19,0,24.0,6.0,4.1,19.4,7.0,5.12,0.0
2018,8,6,19,15,12.0,3.0,4.1,18.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.8,12.25,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.9,12.6,9.0,6.83,0.0
2018,8,7,5,45,73.0,23.5,3.0,12.9,31.5,18.62,8.26
2018,8,7,6,0,116.0,39.0,3.1,13.2,54.0,30.38,20.74
2018,8,7,6,15,160.5,61.5,3.05,13.6,92.5,46.73,35.75
2018,8,7,6,30,205.0,84.0,3.0,14.0,131.0,72.35,51.3
2018,8,7,6,45,244.5,106.0,2.95,14.4,176.0,109.82,77.57
2018,8,7,7,0,284.0,128.0,2.9,14.8,221.0,152.59,111.01
2018,8,7,7,15,318.5,147.5,2.85,15.5,268.5,197.29,147.68
2018,8,7,7,30,353.0,167.0,2.8,16.2,316.0,246.08,188.21
2018,8,7,7,45,383.0,183.5,2.75,16.9,364.0,294.66,228.47
2018,8,7,8,0,413.0,200.0,2.7,17.6,412.0,351.22,274.3
2018,8,7,8,15,438.5,213.5,2.75,18.35,458.0,401.8,314.56
2018,8,7,8,30,464.0,227.0,2.8,19.1,504.0,454.28,355.27
2018,8,7,8,45,486.0,237.5,2.8,19.8,547.5,503.77,392.67
2018,8,7,9,0,508.0,248.0,2.8,20.5,591.0,554.18,429.73
2018,8,7,9,15,512.0,263.0,2.85,21.1,627.0,597.25,460.57
2018,8,7,9,30,516.0,278.0,2.9,21.7,663.0,639.14,489.83
2018,8,7,9,45,512.5,294.5,3.0,22.3,692.0,675.44,514.53
2018,8,7,10,0,509.0,311.0,3.1,22.9,721.0,709.69,537.33
2018,8,7,10,15,519.5,318.0,3.2,23.35,749.5,744.7,560.98
2018,8,7,10,30,530.0,325.0,3.3,23.8,778.0,778.26,583.33
2018,8,7,10,45,537.5,330.0,3.4,24.25,799.5,805.72,601.24
2018,8,7,11,0,545.0,335.0,3.5,24.7,821.0,831.16,617.65
2018,8,7,11,15,552.0,337.0,3.65,24.85,836.0,851.19,631.35
2018,8,7,11,30,559.0,339.0,3.8,25.0,851.0,868.83,643.44
2018,8,7,11,45,564.5,339.0,3.95,25.15,859.5,880.66,651.64
2018,8,7,12,0,570.0,339.0,4.1,25.3,868.0,889.8,658.09
2018,8,7,12,15,585.5,329.0,4.2,25.35,872.5,896.18,663.15
2018,8,7,12,30,601.0,319.0,4.3,25.4,877.0,899.6,666.28
2018,8,7,12,45,620.5,305.0,4.4,25.4,876.5,900.55,668.07
2018,8,7,13,0,640.0,291.0,4.5,25.4,876.0,898.57,667.86
2018,8,7,13,15,641.0,285.5,4.5,25.3,863.0,883.72,658.35
2018,8,7,13,30,642.0,280.0,4.5,25.2,850.0,865.91,646.89
2018,8,7,13,45,641.5,272.5,4.55,25.1,829.5,842.17,631.64
2018,8,7,14,0,641.0,265.0,4.6,25.0,809.0,815.71,614.36
2018,8,7,14,15,636.5,257.0,4.65,24.75,781.5,782.97,592.77
2018,8,7,14,30,632.0,249.0,4.7,24.5,754.0,748.01,569.27
2018,8,7,14,45,627.0,239.0,4.7,24.2,721.0,708.89,542.27
2018,8,7,15,0,622.0,229.0,4.7,23.9,688.0,667.95,513.42
2018,8,7,15,15,605.0,222.0,4.7,23.9,648.0,620.09,478.15
2018,8,7,15,30,588.0,215.0,4.7,23.9,608.0,568.22,439.3
2018,8,7,15,45,575.5,203.5,4.65,23.05,565.5,518.54,402.5
2018,8,7,16,0,563.0,192.0,4.6,22.2,523.0,468.67,364.4
2018,8,7,16,15,548.5,178.5,4.55,21.6,478.0,416.22,322.8
2018,8,7,16,30,534.0,165.0,4.5,21.0,433.0,364.29,280.41
2018,8,7,16,45,508.0,151.5,4.45,20.45,384.5,309.25,234.63
2018,8,7,17,0,482.0,138.0,4.4,19.9,336.0,256.54,190.01
2018,8,7,17,15,444.5,124.5,4.35,19.15,287.5,203.93,145.95
2018,8,7,17,30,407.0,111.0,4.3,18.4,239.0,155.52,106.46
2018,8,7,17,45,359.5,95.0,4.2,17.6,193.0,108.69,71.51
2018,8,7,18,0,312.0,79.0,4.1,16.8,147.0,67.81,46.42
2018,8,7,18,15,248.0,60.5,4.0,16.25,105.5,45.58,34.18
2018,8,7,18,30,184.0,42.0,3.9,15.7,64.0,32.08,21.64
2018,8,7,18,45,114.0,25.5,3.85,15.15,37.0,19.7,6.33
2018,8,7,19,0,44.0,9.0,3.8,14.6,10.0,7.68,0.0
2018,8,7,19,15,22.0,4.5,3.75,14.4,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,5,15,31.5,6.0,2.45,11.85,7.0,0.0,0.0
2018,8,8,5,30,63.0,12.0,2.6,12.4,14.0,10.24,0.0
2018,8,8,5,45,151.5,28.5,2.8,12.95,45.0,22.03,10.32
2018,8,8,6,0,240.0,45.0,3.0,13.5,76.0,34.46,24.17
2018,8,8,6,15,315.5,60.0,2.85,14.15,119.5,45.46,34.52
2018,8,8,6,30,391.0,75.0,2.7,14.8,163.0,73.47,47.46
2018,8,8,6,45,450.5,86.0,2.6,15.45,212.5,117.2,74.69
2018,8,8,7,0,510.0,97.0,2.5,16.1,262.0,168.12,113.42
2018,8,8,7,15,555.0,105.5,2.45,16.85,313.5,223.83,159.67
2018,8,8,7,30,600.0,114.0,2.4,17.6,365.0,281.45,208.41
2018,8,8,7,45,635.5,119.5,2.35,18.35,416.0,337.71,256.06
2018,8,8,8,0,671.0,125.0,2.3,19.1,467.0,397.03,305.03
2018,8,8,8,15,698.0,129.0,2.25,19.9,516.0,453.74,350.57
2018,8,8,8,30,725.0,133.0,2.2,20.7,565.0,511.82,395.53
2018,8,8,8,45,747.5,136.0,2.15,21.55,611.5,567.42,436.96
2018,8,8,9,0,770.0,139.0,2.1,22.4,658.0,623.22,476.98
2018,8,8,9,15,758.0,155.5,2.1,23.1,692.5,668.94,508.5
2018,8,8,9,30,746.0,172.0,2.1,23.8,727.0,711.26,536.62
2018,8,8,9,45,721.5,195.0,2.1,24.5,752.5,746.87,558.97
2018,8,8,10,0,697.0,218.0,2.1,25.2,778.0,777.89,577.59
2018,8,8,10,15,711.5,219.0,2.2,25.85,808.5,816.25,602.49
2018,8,8,10,30,726.0,220.0,2.3,26.5,839.0,852.68,625.64
2018,8,8,10,45,739.0,219.0,2.35,27.15,863.0,883.74,644.55
2018,8,8,11,0,752.0,218.0,2.4,27.8,887.0,912.26,661.34
2018,8,8,11,15,760.5,217.5,2.5,28.25,903.5,934.41,674.63
2018,8,8,11,30,769.0,217.0,2.6,28.7,920.0,953.48,685.99
2018,8,8,11,45,776.5,214.0,2.7,29.2,929.0,965.94,693.03
2018,8,8,12,0,784.0,211.0,2.8,29.7,938.0,965.0,691.61
2018,8,8,12,15,778.5,214.0,2.9,29.95,935.5,974.15,697.55
2018,8,8,12,30,773.0,217.0,3.0,30.2,933.0,969.77,694.81
2018,8,8,12,45,763.5,221.0,3.1,30.45,923.0,959.13,688.25
2018,8,8,13,0,754.0,225.0,3.2,30.7,913.0,945.17,679.63
2018,8,8,13,15,753.0,221.5,3.3,30.75,898.5,928.61,669.92
2018,8,8,13,30,752.0,218.0,3.4,30.8,884.0,908.8,658.1
2018,8,8,13,45,750.0,212.0,3.5,30.85,862.0,882.58,641.97
2018,8,8,14,0,748.0,206.0,3.6,30.9,840.0,853.38,623.48
2018,8,8,14,15,741.5,201.5,3.7,30.7,811.5,819.09,601.82
2018,8,8,14,30,735.0,197.0,3.8,30.5,783.0,782.38,578.09
2018,8,8,14,45,726.5,191.0,3.85,30.35,748.0,740.55,550.05
2018,8,8,15,0,718.0,185.0,3.9,30.2,713.0,696.85,520.13
2018,8,8,15,15,702.0,180.0,3.9,30.2,672.0,647.5,485.01
2018,8,8,15,30,686.0,175.0,3.9,30.2,631.0,597.42,448.6
2018,8,8,15,45,669.5,167.0,4.05,29.3,586.5,543.9,410.63
2018,8,8,16,0,653.0,159.0,4.2,28.4,542.0,490.31,371.15
2018,8,8,16,15,631.5,150.0,4.25,27.6,494.0,433.78,327.77
2018,8,8,16,30,610.0,141.0,4.3,26.8,446.0,378.31,283.76
2018,8,8,16,45,579.0,132.0,4.35,26.0,396.0,320.98,237.21
2018,8,8,17,0,548.0,123.0,4.4,25.2,346.0,262.83,189.17
2018,8,8,17,15,506.0,111.5,4.35,24.15,295.5,207.03,143.29
2018,8,8,17,30,464.0,100.0,4.3,23.1,245.0,155.89,102.35
2018,8,8,17,45,409.5,86.5,4.25,22.0,197.0,106.94,66.84
2018,8,8,18,0,355.0,73.0,4.2,20.9,149.0,64.71,42.33
2018,8,8,18,15,282.5,56.5,4.05,20.05,106.5,42.85,31.24
2018,8,8,18,30,210.0,40.0,3.9,19.2,64.0,30.69,20.02
2018,8,8,18,45,129.0,24.5,3.8,18.3,37.0,18.98,4.49
2018,8,8,19,0,48.0,9.0,3.7,17.4,10.0,7.68,0.0
2018,8,8,19,15,24.0,4.5,3.65,16.95,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,9,5,15,25.0,5.0,2.3,11.55,5.5,0.0,0.0
2018,8,9,5,30,50.0,10.0,2.5,12.0,11.0,8.54,0.0
2018,8,9,5,45,125.5,26.5,2.7,12.5,39.5,20.46,8.67
2018,8,9,6,0,201.0,43.0,2.9,13.0,68.0,32.84,22.76
2018,8,9,6,15,267.5,60.5,2.8,13.65,110.5,45.6,34.69
2018,8,9,6,30,334.0,78.0,2.7,14.3,153.0,73.93,49.09
2018,8,9,6,45,387.5,92.5,2.6,14.95,201.0,116.38,76.74
2018,8,9,7,0,441.0,107.0,2.5,15.6,249.0,165.46,114.49
2018,8,9,7,15,484.0,118.5,2.45,16.55,299.5,216.06,156.29
2018,8,9,7,30,527.0,130.0,2.4,17.5,350.0,271.43,202.73
2018,8,9,7,45,561.5,139.0,2.3,18.45,400.5,326.14,248.44
2018,8,9,8,0,596.0,148.0,2.2,19.4,451.0,388.07,298.6
2018,8,9,8,15,623.0,155.0,2.15,20.3,499.5,443.69,342.62
2018,8,9,8,30,650.0,162.0,2.1,21.2,548.0,500.89,386.3
2018,8,9,8,45,673.0,166.5,2.05,22.1,593.5,554.81,426.04
2018,8,9,9,0,696.0,171.0,2.0,23.0,639.0,609.17,464.65
2018,8,9,9,15,709.5,177.5,1.95,23.95,679.5,659.17,498.61
2018,8,9,9,30,723.0,184.0,1.9,24.9,720.0,708.16,530.66
2018,8,9,9,45,732.0,189.5,1.85,25.85,754.5,751.56,557.8
2018,8,9,10,0,741.0,195.0,1.8,26.8,789.0,793.07,582.82
2018,8,9,10,15,752.5,196.5,1.8,27.6,818.5,830.71,605.48
2018,8,9,10,30,764.0,198.0,1.8,28.4,848.0,866.12,626.12
2018,8,9,10,45,773.5,199.0,1.85,29.25,871.5,896.83,643.24
2018,8,9,11,0,783.0,200.0,1.9,30.1,895.0,916.68,653.33
2018,8,9,11,15,790.0,199.5,1.95,30.8,911.0,937.6,664.57
2018,8,9,11,30,797.0,199.0,2.0,31.5,927.0,955.35,673.79
2018,8,9,11,45,803.0,198.0,2.05,32.25,936.0,968.41,679.99
2018,8,9,12,0,809.0,197.0,2.1,33.0,945.0,978.06,684.15
2018,8,9,12,15,802.0,201.5,2.25,33.3,943.0,976.91,684.02
2018,8,9,12,30,795.0,206.0,2.4,33.6,941.0,972.21,681.8
2018,8,9,12,45,783.5,210.5,2.55,33.85,929.5,969.64,681.09
2018,8,9,13,0,772.0,215.0,2.7,34.1,918.0,954.13,672.24
2018,8,9,13,15,769.5,212.5,2.85,34.1,903.0,936.85,663.01
2018,8,9,13,30,767.0,210.0,3.0,34.1,888.0,916.32,651.62
2018,8,9,13,45,763.0,206.0,3.2,34.1,865.5,889.88,636.64
2018,8,9,14,0,759.0,202.0,3.4,34.1,843.0,860.5,619.33
2018,8,9,14,15,751.5,197.5,3.5,33.85,813.5,825.0,597.42
2018,8,9,14,30,744.0,193.0,3.6,33.6,784.0,787.1,573.48
2018,8,9,14,45,734.0,188.0,3.7,33.35,749.0,744.69,545.91
2018,8,9,15,0,724.0,183.0,3.8,33.1,714.0,700.49,516.46
2018,8,9,15,15,708.0,178.0,3.8,33.1,672.5,650.8,481.58
2018,8,9,15,30,692.0,173.0,3.8,33.1,631.0,600.35,445.39
2018,8,9,15,45,674.0,165.5,3.9,32.25,586.0,546.06,407.2
2018,8,9,16,0,656.0,158.0,4.0,31.4,541.0,491.83,367.67
2018,8,9,16,15,633.0,149.5,4.0,30.7,492.5,434.8,324.33
2018,8,9,16,30,610.0,141.0,4.0,30.0,444.0,378.99,280.54
2018,8,9,16,45,578.0,131.5,4.0,29.25,393.5,320.79,233.94
2018,8,9,17,0,546.0,122.0,4.0,28.5,343.0,261.9,185.95
2018,8,9,17,15,504.0,111.0,3.85,27.45,292.5,206.55,141.05
2018,8,9,17,30,462.0,100.0,3.7,26.4,242.0,155.86,101.0
2018,8,9,17,45,407.0,86.0,3.55,25.3,194.0,106.51,65.63
2018,8,9,18,0,352.0,72.0,3.4,24.2,146.0,63.99,41.15
2018,8,9,18,15,279.0,55.5,3.4,23.25,104.0,42.13,30.14
2018,8,9,18,30,206.0,39.0,3.4,22.3,62.0,29.95,18.99
2018,8,9,18,45,123.0,23.0,3.35,21.35,35.0,17.84,2.21
2018,8,9,19,0,40.0,7.0,3.3,20.4,8.0,5.97,0.0
2018,8,9,19,15,20.0,3.5,3.35,19.9,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.6,17.95,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,10,5,15,51.0,6.5,3.1,12.9,8.0,0.0,0.0
2018,8,10,5,30,102.0,13.0,3.2,13.4,16.0,11.1,0.0
2018,8,10,5,45,224.5,26.0,3.3,13.85,48.5,21.59,8.7
2018,8,10,6,0,347.0,39.0,3.4,14.3,81.0,32.06,21.89
2018,8,10,6,15,426.5,49.0,3.3,15.05,126.0,39.5,29.11
2018,8,10,6,30,506.0,59.0,3.2,15.8,171.0,69.45,40.47
2018,8,10,6,45,558.5,67.0,3.15,16.55,220.5,117.32,69.76
2018,8,10,7,0,611.0,75.0,3.1,17.3,270.0,171.52,111.54
2018,8,10,7,15,647.5,81.5,3.05,18.35,321.0,226.72,158.21
2018,8,10,7,30,684.0,88.0,3.0,19.4,372.0,285.66,208.83
2018,8,10,7,45,709.0,94.0,3.0,20.4,422.0,343.49,258.39
2018,8,10,8,0,734.0,100.0,3.0,21.4,472.0,403.06,307.94
2018,8,10,8,15,754.0,105.0,2.95,22.25,520.0,461.63,355.18
2018,8,10,8,30,774.0,110.0,2.9,23.1,568.0,519.46,400.11
2018,8,10,8,45,788.5,115.0,2.9,23.95,613.0,574.35,441.32
2018,8,10,9,0,803.0,120.0,2.9,24.8,658.0,628.57,480.55
2018,8,10,9,15,809.5,125.5,2.95,25.6,696.5,676.97,514.55
2018,8,10,9,30,816.0,131.0,3.0,26.4,735.0,723.45,546.17
2018,8,10,9,45,817.0,138.5,3.0,27.2,767.5,765.57,573.55
