Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,2,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,19,5,45,31.5,5.0,1.2,9.7,5.5,0.0,0.0
2018,9,19,6,0,63.0,10.0,1.2,10.0,11.0,8.54,0.0
2018,9,19,6,15,202.5,24.5,1.45,10.8,44.5,35.79,7.62
2018,9,19,6,30,342.0,39.0,1.7,11.6,78.0,84.03,48.71
2018,9,19,6,45,438.5,48.0,1.95,12.35,125.0,136.29,90.75
2018,9,19,7,0,535.0,57.0,2.2,13.1,172.0,200.73,145.54
2018,9,19,7,15,597.0,63.5,2.05,13.7,224.0,263.54,201.16
2018,9,19,7,30,659.0,70.0,1.9,14.3,276.0,333.26,261.66
2018,9,19,7,45,701.0,74.5,1.75,14.95,328.0,398.58,317.09
2018,9,19,8,0,743.0,79.0,1.6,15.6,380.0,466.86,372.55
2018,9,19,8,15,771.5,83.0,1.45,16.35,430.0,530.75,422.0
2018,9,19,8,30,800.0,87.0,1.3,17.1,480.0,595.84,469.85
2018,9,19,8,45,821.5,89.5,1.2,17.9,526.0,655.51,511.69
2018,9,19,9,0,843.0,92.0,1.1,18.7,572.0,714.87,551.37
2018,9,19,9,15,858.0,94.5,1.2,19.65,613.0,768.68,585.84
2018,9,19,9,30,873.0,97.0,1.3,20.6,654.0,813.59,613.53
2018,9,19,9,45,883.5,99.0,1.45,21.5,688.5,858.9,641.87
2018,9,19,10,0,894.0,101.0,1.6,22.4,723.0,901.75,668.18
2018,9,19,10,15,902.0,102.5,1.75,23.35,751.0,939.09,690.46
2018,9,19,10,30,910.0,104.0,1.9,24.3,779.0,973.37,710.58
2018,9,19,10,45,915.5,105.0,2.1,25.2,799.5,1001.45,727.3
2018,9,19,11,0,921.0,106.0,2.3,26.1,820.0,1025.98,741.71
2018,9,19,11,15,924.5,106.0,2.4,26.6,832.5,1043.76,751.87
2018,9,19,11,30,928.0,106.0,2.5,27.1,845.0,1057.68,759.72
2018,9,19,11,45,929.0,106.5,2.65,27.6,849.5,1065.68,764.49
2018,9,19,12,0,930.0,107.0,2.8,28.1,854.0,1069.66,766.85
2018,9,19,12,15,929.0,107.0,2.85,28.35,850.5,1067.02,764.93
2018,9,19,12,30,928.0,107.0,2.9,28.6,847.0,1060.36,760.67
2018,9,19,12,45,925.0,106.5,2.95,28.85,835.0,1047.17,752.43
2018,9,19,13,0,922.0,106.0,3.0,29.1,823.0,1030.1,741.86
2018,9,19,13,15,917.0,105.0,3.0,29.15,803.0,1006.77,727.54
2018,9,19,13,30,912.0,104.0,3.0,29.2,783.0,979.84,710.99
2018,9,19,13,45,905.0,102.5,3.05,29.25,756.0,947.09,691.03
2018,9,19,14,0,898.0,101.0,3.1,29.3,729.0,911.17,668.89
2018,9,19,14,15,887.5,98.5,3.15,29.2,694.5,868.23,642.26
2018,9,19,14,30,877.0,96.0,3.2,29.1,660.0,822.78,613.63
2018,9,19,14,45,862.5,94.0,3.25,29.0,620.0,779.22,585.89
2018,9,19,15,0,848.0,92.0,3.3,28.9,580.0,726.55,551.34
2018,9,19,15,15,828.0,89.0,3.3,28.9,534.0,667.72,509.67
2018,9,19,15,30,808.0,86.0,3.3,28.9,488.0,608.39,466.18
2018,9,19,15,45,780.5,82.5,3.3,28.4,438.5,544.11,418.54
2018,9,19,16,0,753.0,79.0,3.3,27.9,389.0,480.82,369.89
2018,9,19,16,15,714.0,74.0,3.0,27.1,337.0,412.63,315.71
2018,9,19,16,30,675.0,69.0,2.7,26.3,285.0,347.0,261.76
2018,9,19,16,45,617.0,63.0,2.4,25.45,233.0,277.61,203.83
2018,9,19,17,0,559.0,57.0,2.1,24.6,181.0,214.53,150.12
2018,9,19,17,15,466.5,48.0,2.15,23.4,133.0,148.28,95.96
2018,9,19,17,30,374.0,39.0,2.2,22.2,85.0,93.63,53.14
2018,9,19,17,45,235.5,26.5,2.25,21.0,50.5,43.56,14.29
2018,9,19,18,0,97.0,14.0,2.3,19.8,16.0,12.69,0.0
2018,9,19,18,15,48.5,7.0,2.55,19.25,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,20,5,45,41.5,5.5,2.05,12.8,6.0,0.0,0.0
2018,9,20,6,0,83.0,11.0,2.1,13.1,12.0,9.39,0.0
2018,9,20,6,15,232.5,23.5,2.3,14.0,45.5,37.34,5.26
2018,9,20,6,30,382.0,36.0,2.5,14.9,79.0,87.59,48.98
2018,9,20,6,45,477.5,44.5,2.65,15.8,127.0,141.9,92.64
2018,9,20,7,0,573.0,53.0,2.8,16.7,175.0,208.23,148.75
2018,9,20,7,15,632.5,59.5,2.8,17.45,227.5,272.66,205.55
2018,9,20,7,30,692.0,66.0,2.8,18.2,280.0,343.66,266.94
2018,9,20,7,45,731.5,70.5,2.8,19.0,332.5,409.46,322.78
2018,9,20,8,0,771.0,75.0,2.8,19.8,385.0,478.77,379.29
2018,9,20,8,15,799.0,78.5,2.7,20.55,435.5,543.39,429.88
2018,9,20,8,30,827.0,82.0,2.6,21.3,486.0,609.07,479.11
2018,9,20,8,45,847.0,85.0,2.5,22.05,532.5,669.59,522.49
2018,9,20,9,0,867.0,88.0,2.4,22.8,579.0,729.61,563.53
2018,9,20,9,15,883.0,90.0,2.35,23.5,620.5,778.19,593.87
2018,9,20,9,30,899.0,92.0,2.3,24.2,662.0,830.91,626.41
2018,9,20,9,45,911.5,93.0,2.2,24.95,697.5,877.76,653.59
2018,9,20,10,0,924.0,94.0,2.1,25.7,733.0,922.18,678.49
2018,9,20,10,15,931.5,95.0,2.05,26.35,761.0,959.4,698.92
2018,9,20,10,30,939.0,96.0,2.0,27.0,789.0,993.41,717.01
2018,9,20,10,45,944.5,96.5,1.95,27.65,809.5,1021.54,731.15
2018,9,20,11,0,950.0,97.0,1.9,28.3,830.0,1046.0,742.9
2018,9,20,11,15,953.0,98.0,1.85,28.85,843.0,1064.73,751.34
2018,9,20,11,30,956.0,99.0,1.8,29.4,856.0,1079.48,757.4
2018,9,20,11,45,957.0,99.0,1.75,29.95,860.5,1087.03,759.16
2018,9,20,12,0,958.0,99.0,1.7,30.5,865.0,1090.43,758.6
2018,9,20,12,15,958.0,98.0,1.75,30.75,861.0,1087.55,756.89
2018,9,20,12,30,958.0,97.0,1.8,31.0,857.0,1080.52,752.87
2018,9,20,12,45,955.5,96.5,1.8,31.3,845.0,1067.41,744.46
2018,9,20,13,0,953.0,96.0,1.8,31.6,833.0,1050.28,733.79
2018,9,20,13,15,948.5,95.0,1.85,31.65,813.0,1026.74,720.74
2018,9,20,13,30,944.0,94.0,1.9,31.7,793.0,999.47,705.41
2018,9,20,13,45,936.5,93.0,1.95,31.8,765.5,965.86,685.93
2018,9,20,14,0,929.0,92.0,2.0,31.9,738.0,929.0,664.26
2018,9,20,14,15,919.0,90.0,2.05,31.8,703.0,885.86,638.87
2018,9,20,14,30,909.0,88.0,2.1,31.7,668.0,840.08,611.4
2018,9,20,14,45,895.5,85.5,2.1,31.6,627.0,788.68,579.33
2018,9,20,15,0,882.0,83.0,2.1,31.5,586.0,735.45,545.52
2018,9,20,15,15,863.0,80.5,2.1,31.5,540.0,681.89,509.31
2018,9,20,15,30,844.0,78.0,2.1,31.5,494.0,622.01,466.78
2018,9,20,15,45,818.0,75.0,2.15,31.0,444.0,557.26,420.41
2018,9,20,16,0,792.0,72.0,2.2,30.5,394.0,493.27,372.64
2018,9,20,16,15,755.0,67.5,1.95,29.45,341.5,423.85,318.85
2018,9,20,16,30,718.0,63.0,1.7,28.4,289.0,357.25,265.2
2018,9,20,16,45,661.5,57.5,1.45,27.35,236.0,286.54,207.03
2018,9,20,17,0,605.0,52.0,1.2,26.3,183.0,221.72,152.47
2018,9,20,17,15,512.5,44.0,1.25,25.1,134.0,153.64,97.27
2018,9,20,17,30,420.0,36.0,1.3,23.9,85.0,97.11,53.16
2018,9,20,17,45,268.5,24.5,1.35,22.65,50.0,43.79,10.62
2018,9,20,18,0,117.0,13.0,1.4,21.4,15.0,11.95,0.0
2018,9,20,18,15,58.5,6.5,1.45,20.85,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,21,5,45,44.5,5.0,1.25,13.5,5.5,0.0,0.0
2018,9,21,6,0,89.0,10.0,1.2,13.6,11.0,8.6,0.0
2018,9,21,6,15,242.0,22.0,1.4,14.6,44.0,37.26,2.25
2018,9,21,6,30,395.0,34.0,1.6,15.6,77.0,88.69,48.88
2018,9,21,6,45,488.5,42.0,1.8,16.6,124.5,143.13,92.8
2018,9,21,7,0,582.0,50.0,2.0,17.6,172.0,209.3,148.66
2018,9,21,7,15,639.5,56.0,1.95,18.35,224.0,273.17,204.7
2018,9,21,7,30,697.0,62.0,1.9,19.1,276.0,343.15,264.7
2018,9,21,7,45,735.5,66.0,1.9,19.85,327.5,408.57,319.65
2018,9,21,8,0,774.0,70.0,1.9,20.6,379.0,477.04,374.82
2018,9,21,8,15,801.0,73.5,1.9,21.5,429.0,541.18,424.29
2018,9,21,8,30,828.0,77.0,1.9,22.4,479.0,606.29,472.36
2018,9,21,8,45,847.0,80.5,1.9,23.25,525.0,666.67,515.13
2018,9,21,9,0,866.0,84.0,1.9,24.1,571.0,720.85,551.46
2018,9,21,9,15,880.0,86.0,1.9,25.0,611.5,773.49,584.09
2018,9,21,9,30,894.0,88.0,1.9,25.9,652.0,824.43,614.75
2018,9,21,9,45,903.0,90.5,1.9,26.75,686.5,869.72,641.09
2018,9,21,10,0,912.0,93.0,1.9,27.6,721.0,912.38,665.22
2018,9,21,10,15,919.0,94.0,1.95,28.2,748.0,948.69,686.11
2018,9,21,10,30,926.0,95.0,2.0,28.8,775.0,981.81,704.83
2018,9,21,10,45,930.0,96.5,2.05,29.45,795.0,1009.23,719.72
2018,9,21,11,0,934.0,98.0,2.1,30.1,815.0,1032.97,732.32
2018,9,21,11,15,937.0,98.5,2.25,30.35,827.5,1050.81,743.68
2018,9,21,11,30,940.0,99.0,2.4,30.6,840.0,1064.74,752.73
2018,9,21,11,45,940.5,99.5,2.5,30.9,844.0,1072.13,757.14
2018,9,21,12,0,941.0,100.0,2.6,31.2,848.0,1075.44,759.21
2018,9,21,12,15,938.0,100.5,2.75,31.25,843.0,1071.12,757.95
2018,9,21,12,30,935.0,101.0,2.9,31.3,838.0,1062.75,754.29
2018,9,21,12,45,929.5,101.5,3.0,31.4,825.0,1047.91,746.01
2018,9,21,13,0,924.0,102.0,3.1,31.5,812.0,1029.22,735.4
2018,9,21,13,15,918.5,101.0,3.2,31.4,792.0,1005.17,721.97
2018,9,21,13,30,913.0,100.0,3.3,31.3,772.0,977.55,706.21
2018,9,21,13,45,904.5,99.0,3.4,31.2,744.0,943.77,686.32
2018,9,21,14,0,896.0,98.0,3.5,31.1,716.0,906.91,664.22
2018,9,21,14,15,885.5,96.0,3.55,30.8,682.0,864.41,638.33
2018,9,21,14,30,875.0,94.0,3.6,30.5,648.0,819.42,610.39
2018,9,21,14,45,860.0,91.0,3.65,30.2,607.0,774.27,581.92
2018,9,21,15,0,845.0,88.0,3.7,29.9,566.0,720.14,546.63
2018,9,21,15,15,825.0,85.5,3.7,29.9,520.5,661.92,505.34
2018,9,21,15,30,805.0,83.0,3.7,29.9,475.0,603.21,462.13
2018,9,21,15,45,778.0,79.0,3.75,28.9,426.0,538.78,415.16
2018,9,21,16,0,751.0,75.0,3.8,27.9,377.0,475.33,366.93
2018,9,21,16,15,713.0,70.0,3.7,27.0,325.5,407.24,312.84
2018,9,21,16,30,675.0,65.0,3.6,26.1,274.0,342.55,259.44
2018,9,21,16,45,617.5,58.5,3.55,25.25,222.5,272.91,200.89
2018,9,21,17,0,560.0,52.0,3.5,24.4,171.0,209.58,146.52
2018,9,21,17,15,466.5,43.5,3.35,23.25,124.0,143.74,92.18
2018,9,21,17,30,373.0,35.0,3.2,22.1,77.0,89.64,49.39
2018,9,21,17,45,227.5,22.5,3.1,20.9,44.0,38.73,5.28
2018,9,21,18,0,82.0,10.0,3.0,19.7,11.0,9.12,0.0
2018,9,21,18,15,41.0,5.0,3.0,19.05,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,5,45,35.5,4.5,2.0,10.95,5.0,0.0,0.0
2018,9,22,6,0,71.0,9.0,2.1,11.1,10.0,7.93,0.0
2018,9,22,6,15,214.0,22.0,2.25,11.75,41.5,36.04,0.0
2018,9,22,6,30,357.0,35.0,2.4,12.4,73.0,85.79,48.48
2018,9,22,6,45,456.0,44.0,2.55,13.0,120.0,140.09,93.02
2018,9,22,7,0,555.0,53.0,2.7,13.6,167.0,206.89,150.22
2018,9,22,7,15,616.5,58.5,2.6,14.4,218.5,270.09,206.51
2018,9,22,7,30,678.0,64.0,2.5,15.2,270.0,340.05,267.49
2018,9,22,7,45,719.0,68.5,2.45,16.0,322.0,405.7,323.58
2018,9,22,8,0,760.0,73.0,2.4,16.8,374.0,475.12,380.48
2018,9,22,8,15,788.0,76.5,2.4,17.65,423.5,539.13,431.04
2018,9,22,8,30,816.0,80.0,2.4,18.5,473.0,604.22,480.38
2018,9,22,8,45,837.0,82.5,2.35,19.35,519.0,664.25,523.8
2018,9,22,9,0,858.0,85.0,2.3,20.2,565.0,723.88,564.77
2018,9,22,9,15,871.0,88.0,2.35,21.05,605.5,770.75,594.59
2018,9,22,9,30,884.0,91.0,2.4,21.9,646.0,821.57,626.67
2018,9,22,9,45,892.5,94.5,2.45,22.75,680.5,867.1,654.47
2018,9,22,10,0,901.0,98.0,2.5,23.6,715.0,909.99,680.06
2018,9,22,10,15,910.0,99.0,2.6,24.3,743.5,947.72,702.72
2018,9,22,10,30,919.0,100.0,2.7,25.0,772.0,982.4,723.22
2018,9,22,10,45,924.5,100.5,2.8,25.65,792.0,1009.91,739.07
2018,9,22,11,0,930.0,101.0,2.9,26.3,812.0,1033.83,752.63
2018,9,22,11,15,933.5,102.0,3.0,26.8,825.0,1052.58,763.36
2018,9,22,11,30,937.0,103.0,3.1,27.3,838.0,1067.43,771.71
2018,9,22,11,45,938.5,102.5,3.25,27.8,842.0,1074.61,775.73
2018,9,22,12,0,940.0,102.0,3.4,28.3,846.0,1077.74,777.31
2018,9,22,12,15,942.0,101.0,3.5,28.5,843.0,1076.72,776.91
2018,9,22,12,30,944.0,100.0,3.6,28.7,840.0,1071.6,774.05
2018,9,22,12,45,945.0,97.0,3.7,28.9,828.5,1059.14,766.61
2018,9,22,13,0,946.0,94.0,3.8,29.1,817.0,1042.61,756.67
2018,9,22,13,15,922.5,100.5,3.85,29.0,790.5,1009.07,736.27
2018,9,22,13,30,899.0,107.0,3.9,28.9,764.0,972.58,713.93
2018,9,22,13,45,884.5,107.0,3.95,28.8,733.5,934.69,690.5
2018,9,22,14,0,870.0,107.0,4.0,28.7,703.0,903.48,671.38
2018,9,22,14,15,877.0,99.0,4.0,28.5,674.5,860.74,644.24
2018,9,22,14,30,884.0,91.0,4.0,28.3,646.0,823.55,620.71
2018,9,22,14,45,878.5,86.0,4.0,28.05,608.0,776.4,590.05
2018,9,22,15,0,873.0,81.0,4.0,27.8,570.0,726.79,557.23
2018,9,22,15,15,853.5,78.5,4.0,27.8,524.0,673.22,519.14
2018,9,22,15,30,834.0,76.0,4.0,27.8,478.0,613.43,474.62
2018,9,22,15,45,808.0,72.5,3.9,27.0,428.5,548.61,426.16
2018,9,22,16,0,782.0,69.0,3.8,26.2,379.0,484.6,376.48
2018,9,22,16,15,744.0,64.5,3.65,25.45,327.0,415.31,320.73
2018,9,22,16,30,706.0,60.0,3.5,24.7,275.0,348.99,265.35
2018,9,22,16,45,647.0,54.0,3.3,23.9,222.5,277.63,204.78
2018,9,22,17,0,588.0,48.0,3.1,23.1,170.0,212.84,148.69
2018,9,22,17,15,489.5,40.5,3.0,22.0,122.5,145.33,92.75
2018,9,22,17,30,391.0,33.0,2.9,20.9,75.0,90.16,48.78
2018,9,22,17,45,237.0,21.0,2.8,19.75,42.5,37.74,0.0
2018,9,22,18,0,83.0,9.0,2.7,18.6,10.0,8.26,0.0
2018,9,22,18,15,41.5,4.5,2.9,18.05,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,5,45,37.0,5.0,3.3,12.05,5.0,0.0,0.0
2018,9,23,6,0,74.0,10.0,3.4,12.1,10.0,8.99,0.0
2018,9,23,6,15,221.5,22.0,3.5,12.65,41.0,37.12,0.0
2018,9,23,6,30,369.0,34.0,3.6,13.2,72.0,87.65,48.94
2018,9,23,6,45,468.5,42.0,3.65,13.75,118.5,142.08,93.97
2018,9,23,7,0,568.0,50.0,3.7,14.3,165.0,208.99,151.51
2018,9,23,7,15,628.0,55.5,3.65,15.0,216.5,272.53,208.54
2018,9,23,7,30,688.0,61.0,3.6,15.7,268.0,342.33,269.98
2018,9,23,7,45,727.0,65.5,3.55,16.4,319.5,408.07,326.8
2018,9,23,8,0,766.0,70.0,3.5,17.1,371.0,476.93,384.03
2018,9,23,8,15,793.5,73.5,3.45,17.75,420.5,540.96,435.46
2018,9,23,8,30,821.0,77.0,3.4,18.4,470.0,606.0,485.69
2018,9,23,8,45,840.5,79.5,3.35,19.05,515.0,665.22,529.69
2018,9,23,9,0,860.0,82.0,3.3,19.7,560.0,718.2,566.9
2018,9,23,9,15,875.0,84.5,3.25,20.45,601.0,771.8,602.03
2018,9,23,9,30,890.0,87.0,3.2,21.2,642.0,823.8,635.18
2018,9,23,9,45,901.5,87.5,3.2,21.95,676.0,868.7,662.97
2018,9,23,10,0,913.0,88.0,3.2,22.7,710.0,911.15,688.64
2018,9,23,10,15,921.0,89.0,3.25,23.35,737.5,948.25,710.95
2018,9,23,10,30,929.0,90.0,3.3,24.0,765.0,982.21,730.98
2018,9,23,10,45,934.5,90.5,3.3,24.65,785.5,1009.85,746.32
2018,9,23,11,0,940.0,91.0,3.3,25.3,806.0,1033.87,759.25
2018,9,23,11,15,943.5,91.0,3.4,25.8,818.0,1051.56,769.34
2018,9,23,11,30,947.0,91.0,3.5,26.3,830.0,1065.31,777.01
2018,9,23,11,45,948.5,91.0,3.55,26.8,834.5,1073.01,780.5
2018,9,23,12,0,950.0,91.0,3.6,27.3,839.0,1076.61,781.52
2018,9,23,12,15,950.5,90.5,3.75,27.4,835.5,1074.5,781.06
2018,9,23,12,30,951.0,90.0,3.9,27.5,832.0,1068.26,778.07
2018,9,23,12,45,950.0,88.5,4.0,27.6,820.0,1055.29,770.47
2018,9,23,13,0,949.0,87.0,4.1,27.7,808.0,1038.29,760.35
2018,9,23,13,15,945.0,86.0,4.2,27.5,788.5,1015.0,747.07
2018,9,23,13,30,941.0,85.0,4.3,27.3,769.0,987.99,731.29
2018,9,23,13,45,934.0,84.0,4.35,27.15,741.5,954.65,710.78
2018,9,23,14,0,927.0,83.0,4.4,27.0,714.0,918.06,687.95
2018,9,23,14,15,884.5,90.0,4.4,26.7,668.0,857.39,648.45
2018,9,23,14,30,842.0,97.0,4.4,26.4,622.0,803.97,613.51
2018,9,23,14,45,861.0,86.5,4.4,26.1,593.0,763.62,587.32
2018,9,23,15,0,880.0,76.0,4.4,25.8,564.0,726.21,562.82
2018,9,23,15,15,861.0,73.0,4.4,25.8,518.0,667.14,520.47
2018,9,23,15,30,842.0,70.0,4.4,25.8,472.0,607.45,475.38
2018,9,23,15,45,817.0,67.0,4.25,24.95,423.0,547.45,429.72
2018,9,23,16,0,792.0,64.0,4.1,24.1,374.0,484.06,379.81
2018,9,23,16,15,755.5,60.0,3.95,23.35,322.5,415.47,323.85
2018,9,23,16,30,719.0,56.0,3.8,22.6,271.0,349.67,268.12
2018,9,23,16,45,661.0,51.0,3.65,21.85,219.0,278.93,207.22
2018,9,23,17,0,603.0,46.0,3.5,21.1,167.0,214.4,150.56
2018,9,23,17,15,504.5,39.0,3.3,20.0,120.0,146.73,93.81
2018,9,23,17,30,406.0,32.0,3.1,18.9,73.0,91.14,48.68
2018,9,23,17,45,246.5,21.0,2.9,17.85,41.5,38.08,0.0
2018,9,23,18,0,87.0,10.0,2.7,16.8,10.0,9.13,0.0
2018,9,23,18,15,43.5,5.0,2.7,16.25,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,45,43.5,5.0,0.95,10.95,5.0,0.0,0.0
2018,9,24,6,0,87.0,10.0,0.9,11.2,10.0,9.31,0.0
2018,9,24,6,15,249.5,21.0,0.95,11.95,41.5,38.82,0.0
2018,9,24,6,30,412.0,32.0,1.0,12.7,73.0,92.9,50.93
2018,9,24,6,45,513.5,39.0,1.05,13.4,121.0,149.67,98.15
2018,9,24,7,0,615.0,46.0,1.1,14.1,169.0,218.84,157.19
2018,9,24,7,15,674.5,51.5,1.05,14.9,222.0,285.25,215.76
2018,9,24,7,30,734.0,57.0,1.0,15.7,275.0,358.04,278.09
2018,9,24,7,45,773.0,60.0,0.95,16.45,327.5,424.9,333.81
2018,9,24,8,0,812.0,63.0,0.9,17.2,380.0,494.74,389.26
2018,9,24,8,15,838.5,66.5,0.95,18.4,430.5,560.66,439.18
2018,9,24,8,30,865.0,70.0,1.0,19.6,481.0,623.28,484.56
2018,9,24,8,45,882.0,72.0,1.05,20.85,526.0,681.68,524.88
2018,9,24,9,0,899.0,74.0,1.1,22.1,571.0,739.18,561.56
2018,9,24,9,15,911.5,76.0,1.1,23.25,611.5,792.01,592.83
2018,9,24,9,30,924.0,78.0,1.1,24.4,652.0,842.9,621.95
2018,9,24,9,45,933.0,80.0,1.1,25.6,686.5,888.6,646.82
2018,9,24,10,0,942.0,82.0,1.1,26.8,721.0,931.57,669.37
2018,9,24,10,15,949.0,83.5,1.0,27.45,749.0,969.15,687.8
2018,9,24,10,30,956.0,85.0,0.9,28.1,777.0,1003.42,703.71
2018,9,24,10,45,961.5,85.5,0.85,28.75,797.0,1031.61,716.58
2018,9,24,11,0,967.0,86.0,0.8,29.4,817.0,1056.05,727.11
2018,9,24,11,15,970.0,86.5,0.75,29.75,829.5,1074.12,734.71
2018,9,24,11,30,973.0,87.0,0.7,30.1,842.0,1088.13,740.02
2018,9,24,11,45,974.0,87.0,0.7,30.5,846.0,1095.39,742.61
2018,9,24,12,0,975.0,87.0,0.7,30.9,850.0,1098.44,743.0
2018,9,24,12,15,973.0,87.5,0.75,31.1,845.5,1094.78,741.52
2018,9,24,12,30,971.0,88.0,0.8,31.3,841.0,1086.92,737.83
2018,9,24,12,45,967.5,88.0,0.9,31.5,828.5,1072.84,731.77
2018,9,24,13,0,964.0,88.0,1.0,31.7,816.0,1054.73,723.35
2018,9,24,13,15,959.0,87.0,1.15,31.7,795.5,1030.1,712.49
2018,9,24,13,30,954.0,86.0,1.3,31.7,775.0,1001.73,699.06
2018,9,24,13,45,946.5,84.5,1.45,31.7,746.5,966.91,681.26
2018,9,24,14,0,939.0,83.0,1.6,31.7,718.0,928.83,660.94
2018,9,24,14,15,928.5,81.5,1.7,31.55,683.0,885.15,636.32
2018,9,24,14,30,918.0,80.0,1.8,31.4,648.0,838.86,609.47
2018,9,24,14,45,903.5,78.5,1.95,31.25,607.0,787.16,578.79
2018,9,24,15,0,889.0,77.0,2.1,31.1,566.0,733.72,546.04
2018,9,24,15,15,869.5,74.5,2.1,31.1,519.5,674.39,506.02
2018,9,24,15,30,850.0,72.0,2.1,31.1,473.0,618.6,466.0
2018,9,24,15,45,822.5,69.0,2.25,30.3,423.0,552.59,419.3
2018,9,24,16,0,795.0,66.0,2.4,29.5,373.0,487.54,370.98
2018,9,24,16,15,755.5,62.0,2.2,28.4,320.5,417.35,316.13
2018,9,24,16,30,716.0,58.0,2.0,27.3,268.0,350.28,261.55
2018,9,24,16,45,654.5,52.5,1.85,26.2,215.5,278.0,201.62
2018,9,24,17,0,593.0,47.0,1.7,25.1,163.0,212.79,146.24
2018,9,24,17,15,490.5,39.0,1.85,23.85,115.5,143.78,90.07
2018,9,24,17,30,388.0,31.0,2.0,22.6,68.0,87.68,45.12
2018,9,24,17,45,224.0,19.0,2.2,21.4,37.5,34.42,0.0
2018,9,24,18,0,60.0,7.0,2.4,20.2,7.0,5.97,0.0
2018,9,24,18,15,30.0,3.5,2.7,19.5,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,25,5,45,31.0,3.5,1.55,10.7,3.5,0.0,0.0
2018,9,25,6,0,62.0,7.0,1.5,10.8,7.0,6.69,0.0
2018,9,25,6,15,225.0,18.5,1.6,11.5,37.5,35.43,0.0
2018,9,25,6,30,388.0,30.0,1.7,12.2,68.0,89.02,48.49
2018,9,25,6,45,488.5,38.0,1.8,12.85,115.0,145.11,95.78
2018,9,25,7,0,589.0,46.0,1.9,13.5,162.0,213.87,154.97
2018,9,25,7,15,649.0,51.0,1.75,14.35,213.5,278.05,212.17
2018,9,25,7,30,709.0,56.0,1.6,15.2,265.0,349.05,273.63
2018,9,25,7,45,748.5,60.0,1.4,16.05,317.0,415.72,329.48
2018,9,25,8,0,788.0,64.0,1.2,16.9,369.0,485.53,384.85
2018,9,25,8,15,815.0,67.0,1.15,17.85,418.5,549.86,433.87
2018,9,25,8,30,842.0,70.0,1.1,18.8,468.0,610.9,478.26
2018,9,25,8,45,861.0,73.0,1.1,19.75,514.0,670.57,519.96
2018,9,25,9,0,880.0,76.0,1.1,20.7,560.0,729.6,558.19
2018,9,25,9,15,894.0,78.0,1.1,21.65,600.5,782.68,590.42
2018,9,25,9,30,908.0,80.0,1.1,22.6,641.0,834.0,620.65
2018,9,25,9,45,917.5,82.0,1.15,23.5,675.0,879.45,647.17
2018,9,25,10,0,927.0,84.0,1.2,24.4,709.0,922.25,671.57
2018,9,25,10,15,934.5,85.0,1.3,25.2,736.5,959.18,692.96
2018,9,25,10,30,942.0,86.0,1.4,26.0,764.0,992.88,712.18
2018,9,25,10,45,946.5,87.0,1.5,26.75,784.0,1020.26,727.5
2018,9,25,11,0,951.0,88.0,1.6,27.5,804.0,1043.92,740.54
2018,9,25,11,15,954.0,89.0,1.6,28.2,816.5,1062.23,748.94
2018,9,25,11,30,957.0,90.0,1.6,28.9,829.0,1076.54,754.98
2018,9,25,11,45,958.0,89.5,1.65,29.6,832.5,1083.04,757.21
2018,9,25,12,0,959.0,89.0,1.7,30.3,836.0,1085.39,757.14
2018,9,25,12,15,957.0,89.5,1.8,30.65,831.5,1081.67,755.39
2018,9,25,12,30,955.0,90.0,1.9,31.0,827.0,1073.81,751.26
2018,9,25,12,45,951.0,90.5,2.0,31.35,814.5,1059.89,743.52
2018,9,25,13,0,947.0,91.0,2.1,31.7,802.0,1042.0,733.42
2018,9,25,13,15,942.0,90.0,2.2,31.7,781.5,1017.61,720.31
2018,9,25,13,30,937.0,89.0,2.3,31.7,761.0,989.54,704.85
2018,9,25,13,45,929.5,87.5,2.4,31.75,733.0,955.11,685.05
2018,9,25,14,0,922.0,86.0,2.5,31.8,705.0,917.47,662.98
2018,9,25,14,15,911.0,85.0,2.65,31.6,670.5,874.45,638.1
2018,9,25,14,30,900.0,84.0,2.8,31.4,636.0,828.92,611.0
2018,9,25,14,45,886.0,81.5,2.9,31.2,595.0,777.15,578.74
2018,9,25,15,0,872.0,79.0,3.0,31.0,554.0,723.67,544.62
2018,9,25,15,15,852.0,76.0,3.0,31.0,508.0,669.14,506.87
2018,9,25,15,30,832.0,73.0,3.0,31.0,462.0,608.44,462.73
2018,9,25,15,45,803.5,70.5,3.25,30.05,412.5,543.34,416.15
2018,9,25,16,0,775.0,68.0,3.5,29.1,363.0,479.31,368.01
2018,9,25,16,15,734.0,63.0,3.55,28.0,310.5,408.49,312.37
2018,9,25,16,30,693.0,58.0,3.6,26.9,258.0,341.05,257.06
2018,9,25,16,45,630.5,52.5,3.65,25.85,206.5,270.28,197.61
2018,9,25,17,0,568.0,47.0,3.7,24.8,155.0,206.03,142.47
2018,9,25,17,15,463.5,39.0,3.75,23.45,109.0,138.27,86.9
2018,9,25,17,30,359.0,31.0,3.8,22.1,63.0,83.66,42.28
2018,9,25,17,45,205.5,19.0,3.85,20.8,34.5,30.06,0.0
2018,9,25,18,0,52.0,7.0,3.9,19.5,6.0,0.0,0.0
2018,9,25,18,15,26.0,3.5,3.8,18.8,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,26,5,45,27.0,3.0,1.7,11.35,3.0,0.0,0.0
2018,9,26,6,0,54.0,6.0,1.8,11.5,6.0,5.12,0.0
2018,9,26,6,15,205.5,18.0,2.0,12.15,35.0,34.05,0.0
2018,9,26,6,30,357.0,30.0,2.2,12.8,64.0,85.85,46.59
2018,9,26,6,45,457.5,39.0,2.4,13.5,110.0,141.13,93.56
2018,9,26,7,0,558.0,48.0,2.6,14.2,156.0,209.17,152.06
2018,9,26,7,15,522.0,63.0,2.45,15.0,188.0,250.01,192.34
2018,9,26,7,30,486.0,78.0,2.3,15.8,220.0,285.73,226.36
2018,9,26,7,45,422.5,105.5,2.15,16.6,245.5,311.6,250.27
2018,9,26,8,0,359.0,133.0,2.0,17.4,271.0,333.65,268.86
2018,9,26,8,15,565.0,110.0,1.9,18.35,359.5,456.37,365.79
2018,9,26,8,30,771.0,87.0,1.8,19.3,448.0,591.42,467.92
2018,9,26,8,45,814.5,84.0,1.7,20.25,499.0,658.42,514.86
2018,9,26,9,0,858.0,81.0,1.6,21.2,550.0,721.11,556.29
2018,9,26,9,15,863.5,86.5,1.5,22.15,587.5,770.55,585.68
2018,9,26,9,30,869.0,92.0,1.4,23.1,625.0,817.57,612.54
2018,9,26,9,45,850.5,104.5,1.3,24.05,650.0,857.95,634.11
2018,9,26,10,0,832.0,117.0,1.2,25.0,675.0,886.1,647.11
2018,9,26,10,15,788.0,140.0,1.15,25.95,685.0,897.37,649.85
2018,9,26,10,30,744.0,163.0,1.1,26.9,695.0,910.2,653.81
2018,9,26,10,45,719.0,179.5,1.05,27.8,705.0,922.55,657.56
2018,9,26,11,0,694.0,196.0,1.0,28.7,715.0,930.39,658.52
2018,9,26,11,15,682.5,205.5,1.05,29.5,722.5,940.18,662.76
2018,9,26,11,30,671.0,215.0,1.1,30.3,730.0,946.38,664.85
2018,9,26,11,45,737.0,186.5,1.1,31.1,755.0,988.0,687.88
2018,9,26,12,0,803.0,158.0,1.1,31.9,780.0,1016.72,702.38
2018,9,26,12,15,844.5,139.0,1.15,32.5,789.5,1036.5,713.11
2018,9,26,12,30,886.0,120.0,1.2,33.1,799.0,1038.26,713.3
2018,9,26,12,45,866.0,126.0,1.2,33.65,781.0,1027.85,705.85
2018,9,26,13,0,846.0,132.0,1.2,34.2,763.0,1001.08,688.91
2018,9,26,13,15,812.0,140.0,1.2,34.35,732.5,959.76,664.53
2018,9,26,13,30,778.0,148.0,1.2,34.5,702.0,916.04,638.64
2018,9,26,13,45,787.5,136.5,1.2,34.6,679.0,890.07,623.71
2018,9,26,14,0,797.0,125.0,1.2,34.7,656.0,860.21,606.12
2018,9,26,14,15,783.0,121.5,1.25,34.55,621.0,815.26,580.09
2018,9,26,14,30,769.0,118.0,1.3,34.4,586.0,768.42,552.48
2018,9,26,14,45,787.5,106.5,1.35,34.25,558.0,736.3,534.04
2018,9,26,15,0,806.0,95.0,1.4,34.1,530.0,699.85,512.19
2018,9,26,15,15,788.0,91.0,1.4,34.1,486.5,642.83,473.48
2018,9,26,15,30,770.0,87.0,1.4,34.1,443.0,585.27,433.32
2018,9,26,15,45,735.5,83.0,1.65,33.2,392.5,519.56,388.57
2018,9,26,16,0,701.0,79.0,1.9,32.3,342.0,454.31,341.55
2018,9,26,16,15,658.5,73.5,1.95,31.0,292.0,386.25,289.96
2018,9,26,16,30,616.0,68.0,2.0,29.7,242.0,321.92,238.9
2018,9,26,16,45,548.0,60.5,2.1,28.4,192.0,251.4,181.71
2018,9,26,17,0,480.0,53.0,2.2,27.1,142.0,188.6,129.57
2018,9,26,17,15,374.0,42.0,2.65,25.85,98.0,123.2,77.3
2018,9,26,17,30,268.0,31.0,3.1,24.6,54.0,71.2,34.87
2018,9,26,17,45,149.0,18.0,3.6,23.3,29.0,25.34,0.0
2018,9,26,18,0,30.0,5.0,4.1,22.0,4.0,0.0,0.0
2018,9,26,18,15,15.0,2.5,4.1,21.05,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.1,20.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.1,19.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,27,5,45,20.0,2.5,2.25,11.85,2.5,0.0,0.0
2018,9,27,6,0,40.0,5.0,2.3,11.9,5.0,4.27,0.0
2018,9,27,6,15,149.5,19.0,2.45,12.4,31.0,27.81,0.0
2018,9,27,6,30,259.0,33.0,2.6,12.9,57.0,74.52,41.18
2018,9,27,6,45,382.0,42.0,2.75,13.4,102.5,129.58,87.07
2018,9,27,7,0,505.0,51.0,2.9,13.9,148.0,199.25,145.91
2018,9,27,7,15,569.0,58.5,2.8,14.6,198.0,262.78,202.44
2018,9,27,7,30,633.0,66.0,2.7,15.3,248.0,333.49,264.06
2018,9,27,7,45,663.0,72.5,2.6,16.05,295.5,394.35,316.35
2018,9,27,8,0,693.0,79.0,2.5,16.8,343.0,457.47,368.31
2018,9,27,8,15,728.0,83.5,2.45,17.6,393.0,523.17,420.15
2018,9,27,8,30,763.0,88.0,2.4,18.4,443.0,589.25,470.24
2018,9,27,8,45,790.5,90.0,2.3,19.25,489.5,650.55,514.49
2018,9,27,9,0,818.0,92.0,2.2,20.1,536.0,712.14,556.74
2018,9,27,9,15,832.0,95.0,2.2,20.95,575.0,764.35,590.12
2018,9,27,9,30,846.0,98.0,2.2,21.8,614.0,814.97,621.65
2018,9,27,9,45,805.0,118.0,2.15,22.6,631.0,835.72,631.8
2018,9,27,10,0,764.0,138.0,2.1,23.4,648.0,855.46,641.45
2018,9,27,10,15,698.0,170.0,2.15,24.1,650.0,855.35,638.85
2018,9,27,10,30,632.0,202.0,2.2,24.8,652.0,847.04,630.99
2018,9,27,10,45,666.5,196.0,2.25,25.45,682.0,890.54,658.32
2018,9,27,11,0,701.0,190.0,2.3,26.1,712.0,932.18,683.51
2018,9,27,11,15,646.5,217.0,2.35,26.55,704.0,917.09,671.98
2018,9,27,11,30,592.0,244.0,2.4,27.0,696.0,890.62,652.53
2018,9,27,11,45,578.0,252.0,2.45,27.45,695.0,889.1,650.44
2018,9,27,12,0,564.0,260.0,2.5,27.9,694.0,884.61,646.25
2018,9,27,12,15,652.0,220.5,2.55,28.1,719.5,937.78,683.07
2018,9,27,12,30,740.0,181.0,2.6,28.3,745.0,979.92,710.04
2018,9,27,12,45,817.5,142.5,2.65,28.5,756.5,998.24,721.72
2018,9,27,13,0,895.0,104.0,2.7,28.7,768.0,1006.56,727.32
2018,9,27,13,15,886.5,104.0,2.8,28.6,746.5,980.75,712.46
2018,9,27,13,30,878.0,104.0,2.9,28.5,725.0,951.63,695.65
2018,9,27,13,45,841.0,111.5,3.0,28.4,688.0,911.89,671.65
2018,9,27,14,0,804.0,119.0,3.1,28.3,651.0,860.12,639.27
2018,9,27,14,15,755.0,126.0,3.25,27.95,605.0,801.06,602.21
2018,9,27,14,30,706.0,133.0,3.4,27.6,559.0,738.35,561.65
2018,9,27,14,45,736.5,114.5,3.55,27.2,532.5,709.38,544.3
2018,9,27,15,0,767.0,96.0,3.7,26.8,506.0,672.93,520.73
2018,9,27,15,15,674.5,108.0,3.7,26.8,446.0,587.63,457.13
2018,9,27,15,30,582.0,120.0,3.7,26.8,386.0,505.95,395.09
2018,9,27,15,45,584.5,105.0,4.1,25.35,346.5,457.86,360.61
2018,9,27,16,0,587.0,90.0,4.5,23.9,307.0,408.1,322.7
2018,9,27,16,15,606.5,76.0,4.65,22.8,271.5,365.47,287.4
2018,9,27,16,30,626.0,62.0,4.8,21.7,236.0,319.43,247.05
2018,9,27,16,45,546.5,56.0,4.95,20.6,185.0,246.28,184.65
2018,9,27,17,0,467.0,50.0,5.1,19.5,134.0,182.22,129.3
2018,9,27,17,15,371.0,39.5,5.1,18.55,92.5,120.23,77.22
2018,9,27,17,30,275.0,29.0,5.1,17.6,51.0,69.73,32.76
2018,9,27,17,45,147.0,15.5,5.1,16.65,26.5,23.03,0.0
2018,9,27,18,0,19.0,2.0,5.1,15.7,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,4.95,15.4,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,28,5,45,7.5,1.5,2.65,12.15,1.5,0.0,0.0
2018,9,28,6,0,15.0,3.0,2.7,12.2,3.0,0.0,0.0
2018,9,28,6,15,58.5,15.5,2.9,12.6,20.0,17.91,0.0
2018,9,28,6,30,102.0,28.0,3.1,13.0,37.0,44.33,23.88
2018,9,28,6,45,110.0,37.5,3.3,13.35,53.0,62.17,41.99
2018,9,28,7,0,118.0,47.0,3.5,13.7,69.0,81.23,59.72
2018,9,28,7,15,59.0,53.5,3.55,14.05,64.5,70.87,53.79
2018,9,28,7,30,0.0,60.0,3.6,14.4,60.0,49.76,37.04
2018,9,28,7,45,0.0,59.5,3.6,14.8,59.5,49.27,36.57
2018,9,28,8,0,0.0,59.0,3.6,15.2,59.0,48.86,36.08
2018,9,28,8,15,5.0,97.0,3.6,15.65,99.5,84.46,66.0
2018,9,28,8,30,10.0,135.0,3.6,16.1,140.0,122.09,97.12
2018,9,28,8,45,48.0,179.5,3.55,16.55,205.0,199.63,161.12
2018,9,28,9,0,86.0,224.0,3.5,17.0,270.0,275.16,221.99
2018,9,28,9,15,132.0,249.5,3.55,17.6,326.5,355.27,285.24
2018,9,28,9,30,178.0,275.0,3.6,18.2,383.0,425.88,339.74
2018,9,28,9,45,301.5,259.5,3.65,18.75,454.5,538.43,427.22
2018,9,28,10,0,425.0,244.0,3.7,19.3,526.0,661.02,519.18
2018,9,28,10,15,658.0,170.0,3.8,19.75,626.5,820.03,637.1
2018,9,28,10,30,891.0,96.0,3.9,20.2,727.0,960.25,732.75
2018,9,28,10,45,897.0,96.5,4.0,20.65,746.5,987.1,748.57
2018,9,28,11,0,903.0,97.0,4.1,21.1,766.0,1010.48,762.91
2018,9,28,11,15,906.0,98.0,4.2,21.3,777.5,1027.82,773.98
2018,9,28,11,30,909.0,99.0,4.3,21.5,789.0,1041.36,782.64
2018,9,28,11,45,910.0,99.0,4.4,21.7,792.5,1047.86,786.72
2018,9,28,12,0,911.0,99.0,4.5,21.9,796.0,1050.41,788.41
2018,9,28,12,15,908.5,99.5,4.6,21.95,791.5,1046.02,786.34
2018,9,28,12,30,906.0,100.0,4.7,22.0,787.0,1037.7,781.8
2018,9,28,12,45,901.5,100.0,4.75,22.0,774.0,1022.97,772.72
2018,9,28,13,0,897.0,100.0,4.8,22.0,761.0,1004.51,761.23
2018,9,28,13,15,891.0,99.5,4.85,21.85,741.0,980.43,746.38
2018,9,28,13,30,885.0,99.0,4.9,21.7,721.0,952.93,729.17
2018,9,28,13,45,877.0,97.5,4.95,21.6,693.5,919.23,707.41
2018,9,28,14,0,869.0,96.0,5.0,21.5,666.0,882.57,683.42
2018,9,28,14,15,858.0,93.5,5.1,21.15,632.0,839.51,655.56
2018,9,28,14,30,847.0,91.0,5.2,20.8,598.0,801.62,631.05
2018,9,28,14,45,831.5,88.5,5.25,20.5,558.0,749.99,595.59
2018,9,28,15,0,816.0,86.0,5.3,20.2,518.0,696.95,558.49
2018,9,28,15,15,793.5,83.0,5.3,20.2,473.0,637.56,513.26
2018,9,28,15,30,771.0,80.0,5.3,20.2,428.0,578.07,466.48
2018,9,28,15,45,743.0,75.5,5.3,19.15,380.0,514.12,416.58
2018,9,28,16,0,715.0,71.0,5.3,18.1,332.0,451.41,365.68
2018,9,28,16,15,674.5,65.5,5.2,17.45,282.5,384.56,308.86
2018,9,28,16,30,634.0,60.0,5.1,16.8,233.0,320.27,252.41
2018,9,28,16,45,569.0,53.0,5.05,16.2,183.5,250.37,190.51
2018,9,28,17,0,504.0,46.0,5.0,15.6,134.0,187.86,134.43
2018,9,28,17,15,394.5,37.0,4.75,15.05,91.5,122.44,78.74
2018,9,28,17,30,285.0,28.0,4.5,14.5,49.0,69.49,29.98
2018,9,28,17,45,152.5,15.5,4.3,13.95,25.5,23.36,0.0
2018,9,28,18,0,20.0,3.0,4.1,13.4,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,3.9,13.2,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
