Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,1,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,9,6,15,128.0,11.0,1.05,12.5,18.0,22.92,0.0
2018,10,9,6,30,256.0,22.0,1.1,13.2,36.0,70.29,1.18
2018,10,9,6,45,388.5,30.0,1.1,13.85,77.0,132.68,86.35
2018,10,9,7,0,521.0,38.0,1.1,14.5,118.0,206.74,150.55
2018,10,9,7,15,593.5,43.5,1.05,15.1,166.5,271.66,208.2
2018,10,9,7,30,666.0,49.0,1.0,15.7,215.0,346.05,272.2
2018,10,9,7,45,711.5,52.5,0.9,16.35,264.0,412.78,327.96
2018,10,9,8,0,757.0,56.0,0.8,17.0,313.0,483.27,383.85
2018,10,9,8,15,787.5,59.0,0.7,17.7,360.5,547.65,432.23
2018,10,9,8,30,818.0,62.0,0.6,18.4,408.0,608.46,475.59
2018,10,9,8,45,839.5,64.0,0.5,19.1,452.0,666.89,514.39
2018,10,9,9,0,861.0,66.0,0.4,19.8,496.0,724.92,549.53
2018,10,9,9,15,876.5,68.0,0.45,20.6,535.0,777.5,581.91
2018,10,9,9,30,892.0,70.0,0.5,21.4,574.0,828.47,612.58
2018,10,9,9,45,903.5,71.5,0.6,22.15,607.0,873.47,639.88
2018,10,9,10,0,915.0,73.0,0.7,22.9,640.0,915.97,665.34
2018,10,9,10,15,923.0,74.0,0.85,23.6,666.0,951.88,687.5
2018,10,9,10,30,931.0,75.0,1.0,24.3,692.0,984.62,707.59
2018,10,9,10,45,936.5,76.0,1.15,24.95,711.0,1011.55,724.13
2018,10,9,11,0,942.0,77.0,1.3,25.6,730.0,1034.84,738.41
2018,10,9,11,15,945.5,77.0,1.45,25.95,741.0,1051.13,749.24
2018,10,9,11,30,949.0,77.0,1.6,26.3,752.0,1063.48,757.76
2018,10,9,11,45,859.0,115.0,1.8,26.6,727.5,1033.76,741.0
2018,10,9,12,0,769.0,153.0,2.0,26.9,703.0,993.48,717.54
2018,10,9,12,15,745.5,161.5,2.2,27.0,691.5,976.44,709.17
2018,10,9,12,30,722.0,170.0,2.4,27.1,680.0,955.98,698.11
2018,10,9,12,45,757.0,152.0,2.6,27.15,678.0,960.95,703.7
2018,10,9,13,0,792.0,134.0,2.8,27.2,676.0,954.45,701.55
2018,10,9,13,15,832.5,114.5,3.05,27.05,669.0,954.57,704.84
2018,10,9,13,30,873.0,95.0,3.3,26.9,662.0,938.22,697.07
2018,10,9,13,45,866.5,92.0,3.5,26.75,634.0,903.84,676.75
2018,10,9,14,0,860.0,89.0,3.7,26.6,606.0,866.51,654.18
2018,10,9,14,15,840.0,88.0,3.95,26.2,569.0,825.66,629.58
2018,10,9,14,30,820.0,87.0,4.2,25.8,532.0,774.37,596.93
2018,10,9,14,45,822.5,79.0,4.4,25.4,496.5,730.7,568.83
2018,10,9,15,0,825.0,71.0,4.6,25.0,461.0,684.12,538.14
2018,10,9,15,15,791.5,70.0,4.6,25.0,414.5,619.34,489.98
2018,10,9,15,30,758.0,69.0,4.6,25.0,368.0,555.55,440.59
2018,10,9,15,45,733.0,64.0,4.8,23.65,322.5,493.45,393.59
2018,10,9,16,0,708.0,59.0,5.0,22.3,277.0,432.37,344.87
2018,10,9,16,15,653.5,54.0,4.9,21.4,227.5,359.68,283.78
2018,10,9,16,30,599.0,49.0,4.8,20.5,178.0,293.69,226.21
2018,10,9,16,45,509.0,42.5,4.7,19.65,131.5,219.23,161.43
2018,10,9,17,0,419.0,36.0,4.6,18.8,85.0,155.28,105.01
2018,10,9,17,15,268.5,25.0,4.5,18.0,50.5,83.7,33.75
2018,10,9,17,30,118.0,14.0,4.4,17.2,16.0,26.77,0.0
2018,10,9,17,45,59.0,7.0,4.3,16.45,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,10,6,15,67.5,10.5,0.9,11.35,14.0,16.25,0.0
2018,10,10,6,30,135.0,21.0,1.0,11.8,28.0,48.54,0.0
2018,10,10,6,45,267.5,34.0,1.15,12.2,67.5,108.98,71.87
2018,10,10,7,0,400.0,47.0,1.3,12.6,107.0,180.75,133.87
2018,10,10,7,15,489.0,54.0,1.25,13.0,155.0,247.72,192.7
2018,10,10,7,30,578.0,61.0,1.2,13.4,203.0,324.71,259.04
2018,10,10,7,45,629.0,66.5,1.15,13.8,252.0,391.48,315.8
2018,10,10,8,0,680.0,72.0,1.1,14.2,301.0,462.87,373.95
2018,10,10,8,15,716.5,75.5,1.0,14.75,348.0,527.55,424.02
2018,10,10,8,30,753.0,79.0,0.9,15.3,395.0,592.22,471.78
2018,10,10,8,45,780.0,80.5,0.8,15.8,438.5,651.7,513.55
2018,10,10,9,0,807.0,82.0,0.7,16.3,482.0,711.33,552.11
2018,10,10,9,15,828.0,83.5,0.75,16.95,521.5,766.04,587.32
2018,10,10,9,30,849.0,85.0,0.8,17.6,561.0,819.68,621.1
2018,10,10,9,45,867.0,84.0,0.85,18.25,594.5,857.76,643.87
2018,10,10,10,0,885.0,83.0,0.9,18.9,628.0,901.87,670.53
2018,10,10,10,15,893.0,85.0,0.9,19.45,654.0,938.01,690.92
2018,10,10,10,30,901.0,87.0,0.9,20.0,680.0,971.08,709.2
2018,10,10,10,45,906.0,87.5,0.95,20.55,698.0,996.21,723.34
2018,10,10,11,0,911.0,88.0,1.0,21.1,716.0,1017.78,735.36
2018,10,10,11,15,913.0,88.5,1.05,21.5,726.0,1032.67,743.74
2018,10,10,11,30,915.0,89.0,1.1,21.9,736.0,1043.73,749.92
2018,10,10,11,45,915.5,89.5,1.1,22.25,738.5,1049.35,752.06
2018,10,10,12,0,916.0,90.0,1.1,22.6,741.0,1051.03,751.99
2018,10,10,12,15,913.5,90.0,1.2,22.75,735.0,1045.11,749.95
2018,10,10,12,30,911.0,90.0,1.3,22.9,729.0,1035.3,745.62
2018,10,10,12,45,905.5,89.5,1.4,23.05,714.5,1018.06,736.67
2018,10,10,13,0,900.0,89.0,1.5,23.2,700.0,997.17,725.43
2018,10,10,13,15,893.0,88.0,1.65,23.2,679.0,970.71,711.64
2018,10,10,13,30,886.0,87.0,1.8,23.2,658.0,940.94,695.42
2018,10,10,13,45,876.0,85.5,1.95,23.15,629.5,904.73,674.69
2018,10,10,14,0,866.0,84.0,2.1,23.1,601.0,865.75,651.67
2018,10,10,14,15,852.0,83.0,2.25,22.9,566.5,821.48,624.85
2018,10,10,14,30,838.0,82.0,2.4,22.7,532.0,782.66,601.19
2018,10,10,14,45,818.0,79.0,2.6,22.5,491.0,727.09,565.21
2018,10,10,15,0,798.0,76.0,2.8,22.3,450.0,670.65,527.57
2018,10,10,15,15,772.0,73.0,2.8,22.3,405.5,609.7,482.53
2018,10,10,15,30,746.0,70.0,2.8,22.3,361.0,549.15,436.04
2018,10,10,15,45,706.0,66.5,3.1,21.45,313.0,481.02,384.09
2018,10,10,16,0,666.0,63.0,3.4,20.6,265.0,417.24,332.98
2018,10,10,16,15,606.0,58.0,3.5,19.85,216.5,344.6,272.32
2018,10,10,16,30,546.0,53.0,3.6,19.1,168.0,277.89,214.57
2018,10,10,16,45,452.0,45.0,3.7,18.35,123.0,203.73,150.48
2018,10,10,17,0,358.0,37.0,3.8,17.6,78.0,140.66,95.1
2018,10,10,17,15,217.5,24.0,3.9,16.9,45.0,72.39,22.7
2018,10,10,17,30,77.0,11.0,4.0,16.2,12.0,19.06,0.0
2018,10,10,17,45,38.5,5.5,4.15,15.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,6,15,62.5,11.0,1.1,11.05,14.0,16.27,0.0
2018,10,11,6,30,125.0,22.0,1.3,11.6,28.0,48.01,0.0
2018,10,11,6,45,236.5,36.0,1.45,12.15,64.5,103.75,68.17
2018,10,11,7,0,348.0,50.0,1.6,12.7,101.0,167.51,124.41
2018,10,11,7,15,381.0,61.0,1.6,13.15,136.5,213.82,167.17
2018,10,11,7,30,414.0,72.0,1.6,13.6,172.0,263.95,212.18
2018,10,11,7,45,246.0,98.0,1.65,14.05,161.0,226.9,185.24
2018,10,11,8,0,78.0,124.0,1.7,14.5,150.0,159.97,130.18
2018,10,11,8,15,178.5,137.5,1.55,15.1,208.5,247.0,202.92
2018,10,11,8,30,279.0,151.0,1.4,15.7,267.0,347.61,283.89
2018,10,11,8,45,503.0,128.0,1.25,16.25,364.5,507.8,409.24
2018,10,11,9,0,727.0,105.0,1.1,16.8,462.0,682.37,537.09
2018,10,11,9,15,755.5,105.0,0.95,17.5,501.5,738.21,570.1
2018,10,11,9,30,784.0,105.0,0.8,18.2,541.0,789.86,600.05
2018,10,11,9,45,809.5,102.0,0.6,18.85,575.5,838.74,626.03
2018,10,11,10,0,835.0,99.0,0.4,19.5,610.0,886.1,649.64
2018,10,11,10,15,845.0,100.5,0.5,19.95,636.0,922.61,672.14
2018,10,11,10,30,855.0,102.0,0.6,20.4,662.0,956.28,692.96
2018,10,11,10,45,862.0,103.0,0.7,20.9,680.5,971.98,702.35
2018,10,11,11,0,869.0,104.0,0.8,21.4,699.0,995.29,716.87
2018,10,11,11,15,874.0,104.0,0.9,21.75,710.0,1012.0,727.6
2018,10,11,11,30,879.0,104.0,1.0,22.1,721.0,1025.09,736.25
2018,10,11,11,45,882.0,103.0,1.1,22.4,724.0,1031.28,740.88
2018,10,11,12,0,885.0,102.0,1.2,22.7,727.0,1033.68,743.33
2018,10,11,12,15,886.0,101.0,1.3,22.9,722.5,1030.2,742.51
2018,10,11,12,30,887.0,100.0,1.4,23.1,718.0,1022.91,739.42
2018,10,11,12,45,885.5,98.0,1.45,23.3,705.0,1008.15,730.9
2018,10,11,13,0,884.0,96.0,1.5,23.5,692.0,989.69,720.17
2018,10,11,13,15,878.5,94.0,1.6,23.55,671.0,963.79,705.83
2018,10,11,13,30,873.0,92.0,1.7,23.6,650.0,934.56,689.23
2018,10,11,13,45,865.0,90.0,1.8,23.65,622.5,899.9,668.84
2018,10,11,14,0,857.0,88.0,1.9,23.7,595.0,862.4,646.25
2018,10,11,14,15,844.0,86.0,2.0,23.65,560.5,826.29,624.49
2018,10,11,14,30,831.0,84.0,2.1,23.6,526.0,779.24,594.71
2018,10,11,14,45,812.5,80.5,2.15,23.55,485.5,724.49,558.56
2018,10,11,15,0,794.0,77.0,2.2,23.5,445.0,668.75,520.95
2018,10,11,15,15,767.5,74.0,2.2,23.5,400.5,607.65,476.37
2018,10,11,15,30,741.0,71.0,2.2,23.5,356.0,546.99,430.42
2018,10,11,15,45,701.5,67.0,2.2,23.0,308.0,478.83,377.92
2018,10,11,16,0,662.0,63.0,2.2,22.5,260.0,415.16,326.8
2018,10,11,16,15,601.5,57.5,1.95,21.7,211.5,342.0,266.36
2018,10,11,16,30,541.0,52.0,1.7,20.9,163.0,274.89,209.04
2018,10,11,16,45,445.5,43.5,1.45,20.05,118.0,200.15,145.53
2018,10,11,17,0,350.0,35.0,1.2,19.2,73.0,136.81,90.51
2018,10,11,17,15,212.0,22.5,1.35,18.55,42.0,69.32,12.62
2018,10,11,17,30,74.0,10.0,1.5,17.9,11.0,17.83,0.0
2018,10,11,17,45,37.0,5.0,1.65,17.2,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,6,15,85.5,9.5,1.05,11.95,13.5,17.71,0.0
2018,10,12,6,30,171.0,19.0,1.1,12.5,27.0,53.62,0.0
2018,10,12,6,45,306.5,30.0,1.15,13.0,65.5,116.13,74.3
2018,10,12,7,0,442.0,41.0,1.2,13.5,104.0,189.57,139.14
2018,10,12,7,15,521.5,48.5,1.35,14.2,151.5,256.0,198.01
2018,10,12,7,30,601.0,56.0,1.5,14.9,199.0,331.44,263.43
2018,10,12,7,45,652.0,60.5,1.6,15.6,247.5,398.3,320.55
2018,10,12,8,0,703.0,65.0,1.7,16.3,296.0,467.98,377.89
2018,10,12,8,15,738.0,68.5,1.8,17.3,343.5,532.89,428.95
2018,10,12,8,30,773.0,72.0,1.9,18.3,391.0,599.58,479.35
2018,10,12,8,45,798.0,75.0,1.95,19.35,435.0,660.12,522.91
2018,10,12,9,0,823.0,78.0,2.0,20.4,479.0,720.67,563.14
2018,10,12,9,15,845.5,78.5,2.05,21.05,519.0,775.87,599.31
2018,10,12,9,30,868.0,79.0,2.1,21.7,559.0,822.19,628.59
2018,10,12,9,45,887.0,78.5,2.1,22.35,593.5,870.2,658.14
2018,10,12,10,0,906.0,78.0,2.1,23.0,628.0,916.27,685.81
2018,10,12,10,15,914.5,79.0,2.25,23.7,654.0,952.15,707.73
2018,10,12,10,30,923.0,80.0,2.4,24.4,680.0,984.91,727.54
2018,10,12,10,45,929.0,80.5,2.55,25.05,698.5,1011.32,743.28
2018,10,12,11,0,935.0,81.0,2.7,25.7,717.0,1034.13,756.73
2018,10,12,11,15,938.5,82.0,2.8,26.1,728.5,1051.31,766.87
2018,10,12,11,30,942.0,83.0,2.9,26.5,740.0,1064.57,774.65
2018,10,12,11,45,943.5,82.5,3.0,26.9,742.5,1070.0,777.55
2018,10,12,12,0,945.0,82.0,3.1,27.3,745.0,1071.38,778.07
2018,10,12,12,15,944.0,82.0,3.15,27.45,740.0,1066.76,775.23
2018,10,12,12,30,943.0,82.0,3.2,27.6,735.0,1058.09,769.99
2018,10,12,12,45,939.5,81.5,3.3,27.8,721.5,1042.35,760.6
2018,10,12,13,0,936.0,81.0,3.4,28.0,708.0,1022.75,748.83
2018,10,12,13,15,930.0,80.0,3.4,28.0,686.5,996.42,732.53
2018,10,12,13,30,924.0,79.0,3.4,28.0,665.0,966.6,714.0
2018,10,12,13,45,915.0,78.0,3.4,28.05,636.5,930.73,691.27
2018,10,12,14,0,906.0,77.0,3.4,28.1,608.0,891.92,666.46
2018,10,12,14,15,893.0,75.0,3.4,27.95,572.5,845.82,637.0
2018,10,12,14,30,880.0,73.0,3.4,27.8,537.0,797.56,605.67
2018,10,12,14,45,862.0,71.0,3.45,27.65,496.0,743.63,570.08
2018,10,12,15,0,844.0,69.0,3.5,27.5,455.0,694.44,537.19
2018,10,12,15,15,818.5,66.0,3.5,27.5,409.5,631.69,491.8
2018,10,12,15,30,793.0,63.0,3.5,27.5,364.0,569.2,444.43
2018,10,12,15,45,757.0,59.0,3.15,26.7,315.0,500.38,391.17
2018,10,12,16,0,721.0,55.0,2.8,25.9,266.0,433.74,337.66
2018,10,12,16,15,666.5,50.5,2.55,24.65,217.0,361.01,278.24
2018,10,12,16,30,612.0,46.0,2.3,23.4,168.0,293.33,220.7
2018,10,12,16,45,518.5,38.5,2.05,22.15,121.5,217.96,156.57
2018,10,12,17,0,425.0,31.0,1.8,20.9,75.0,152.0,98.28
2018,10,12,17,15,261.5,20.5,1.9,20.1,43.0,76.22,0.63
2018,10,12,17,30,98.0,10.0,2.0,19.3,11.0,20.86,0.0
2018,10,12,17,45,49.0,5.0,2.15,18.55,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,13,6,15,113.5,9.0,1.4,11.0,14.0,7.68,0.0
2018,10,13,6,30,227.0,18.0,1.6,11.7,28.0,54.91,0.0
2018,10,13,6,45,377.5,26.5,1.75,12.45,68.5,130.56,82.03
2018,10,13,7,0,528.0,35.0,1.9,13.2,109.0,208.44,152.47
2018,10,13,7,15,605.0,41.0,2.05,13.9,158.0,277.79,215.01
2018,10,13,7,30,682.0,47.0,2.2,14.6,207.0,355.53,283.37
2018,10,13,7,45,729.0,51.0,2.3,15.3,257.0,424.51,343.05
2018,10,13,8,0,776.0,55.0,2.4,16.0,307.0,497.38,403.5
2018,10,13,8,15,807.0,58.0,2.4,16.95,355.0,562.98,455.26
2018,10,13,8,30,838.0,61.0,2.4,17.9,403.0,624.82,502.09
2018,10,13,8,45,859.5,63.0,2.35,18.85,447.0,684.01,543.79
2018,10,13,9,0,881.0,65.0,2.3,19.8,491.0,742.74,582.28
2018,10,13,9,15,895.5,67.5,2.3,20.55,530.0,795.74,616.34
2018,10,13,9,30,910.0,70.0,2.3,21.3,569.0,846.98,648.4
2018,10,13,9,45,920.0,71.5,2.3,22.0,601.5,891.05,675.01
2018,10,13,10,0,930.0,73.0,2.3,22.7,634.0,932.45,699.43
2018,10,13,10,15,938.0,74.0,2.3,23.3,660.0,968.49,720.21
2018,10,13,10,30,946.0,75.0,2.3,23.9,686.0,1001.3,738.7
2018,10,13,10,45,951.0,76.0,2.3,24.5,704.5,1027.75,752.94
2018,10,13,11,0,956.0,77.0,2.3,25.1,723.0,1050.49,764.81
2018,10,13,11,15,958.5,77.5,2.35,25.45,733.5,1066.25,773.64
2018,10,13,11,30,961.0,78.0,2.4,25.8,744.0,1078.01,780.11
2018,10,13,11,45,961.5,78.0,2.45,26.1,746.5,1083.04,782.66
2018,10,13,12,0,962.0,78.0,2.5,26.4,749.0,1083.95,782.82
2018,10,13,12,15,960.5,78.0,2.6,26.5,743.0,1078.69,780.44
2018,10,13,12,30,959.0,78.0,2.7,26.6,737.0,1069.33,775.63
2018,10,13,12,45,956.0,77.0,2.75,26.7,723.5,1053.22,766.1
2018,10,13,13,0,953.0,76.0,2.8,26.8,710.0,1033.18,754.2
2018,10,13,13,15,946.5,75.0,2.9,26.75,688.0,1005.97,738.58
2018,10,13,13,30,940.0,74.0,3.0,26.7,666.0,975.24,720.59
2018,10,13,13,45,931.0,73.0,3.05,26.6,637.0,938.89,698.46
2018,10,13,14,0,922.0,72.0,3.1,26.5,608.0,899.54,674.14
2018,10,13,14,15,909.0,70.5,3.2,26.3,572.5,853.47,645.47
2018,10,13,14,30,896.0,69.0,3.3,26.1,537.0,805.17,614.75
2018,10,13,14,45,878.0,67.0,3.35,25.9,495.5,750.56,578.69
2018,10,13,15,0,860.0,65.0,3.4,25.7,454.0,694.77,541.02
2018,10,13,15,15,834.5,62.5,3.4,25.7,408.5,632.59,496.1
2018,10,13,15,30,809.0,60.0,3.4,25.7,363.0,575.12,451.95
2018,10,13,15,45,772.5,56.0,3.5,24.75,313.5,505.24,398.66
2018,10,13,16,0,736.0,52.0,3.6,23.8,264.0,437.58,344.64
2018,10,13,16,15,679.0,48.0,3.5,22.75,214.5,363.58,283.2
2018,10,13,16,30,622.0,44.0,3.4,21.7,165.0,294.89,223.86
2018,10,13,16,45,525.0,37.0,3.35,20.65,118.5,216.38,156.28
2018,10,13,17,0,428.0,30.0,3.3,19.6,72.0,151.82,97.47
2018,10,13,17,15,263.0,20.0,3.45,18.7,41.0,75.35,0.0
2018,10,13,17,30,98.0,10.0,3.6,17.8,10.0,20.88,0.0
2018,10,13,17,45,49.0,5.0,3.75,16.85,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,14,6,15,105.0,9.5,1.6,9.8,13.5,0.0,0.0
2018,10,14,6,30,210.0,19.0,1.8,10.5,27.0,53.18,0.0
2018,10,14,6,45,359.0,28.0,2.05,11.15,66.5,128.46,79.96
2018,10,14,7,0,508.0,37.0,2.3,11.8,106.0,207.51,152.98
2018,10,14,7,15,588.5,43.0,2.4,12.5,155.0,274.79,214.2
2018,10,14,7,30,669.0,49.0,2.5,13.2,204.0,353.23,283.55
2018,10,14,7,45,710.0,54.5,2.6,13.85,253.0,420.33,342.27
2018,10,14,8,0,751.0,60.0,2.7,14.5,302.0,490.68,401.34
2018,10,14,8,15,794.0,62.0,2.7,15.25,352.5,561.06,457.77
2018,10,14,8,30,837.0,64.0,2.7,16.0,403.0,633.89,513.78
2018,10,14,8,45,861.0,66.5,2.7,16.75,448.0,690.28,554.67
2018,10,14,9,0,885.0,69.0,2.7,17.5,493.0,751.5,596.3
2018,10,14,9,15,902.5,71.0,2.7,18.15,533.5,806.37,632.45
2018,10,14,9,30,920.0,73.0,2.7,18.8,574.0,859.7,666.73
2018,10,14,9,45,932.5,74.5,2.65,19.4,608.0,906.23,695.32
2018,10,14,10,0,945.0,76.0,2.6,20.0,642.0,950.22,721.66
2018,10,14,10,15,954.0,76.5,2.6,20.6,668.5,986.94,743.14
2018,10,14,10,30,963.0,77.0,2.6,21.2,695.0,1020.42,762.31
2018,10,14,10,45,971.0,78.0,2.65,21.75,715.5,1050.09,779.51
2018,10,14,11,0,979.0,79.0,2.7,22.3,736.0,1076.08,794.32
2018,10,14,11,15,984.0,79.0,2.7,22.8,748.0,1093.97,803.54
2018,10,14,11,30,989.0,79.0,2.7,23.3,760.0,1107.81,810.32
2018,10,14,11,45,990.5,78.5,2.7,23.75,762.5,1113.32,812.09
2018,10,14,12,0,992.0,78.0,2.7,24.2,765.0,1114.57,811.39
2018,10,14,12,15,991.0,77.5,2.7,24.5,759.0,1109.03,807.06
2018,10,14,12,30,990.0,77.0,2.7,24.8,753.0,1099.26,800.28
2018,10,14,12,45,986.5,76.5,2.7,25.1,739.0,1082.82,789.44
2018,10,14,13,0,983.0,76.0,2.7,25.4,725.0,1062.35,776.22
2018,10,14,13,15,977.5,74.5,2.7,25.5,702.5,1034.83,759.17
2018,10,14,13,30,972.0,73.0,2.7,25.6,680.0,1003.61,739.79
2018,10,14,13,45,964.0,72.0,2.7,25.75,651.0,967.22,716.84
2018,10,14,14,0,956.0,71.0,2.7,25.9,622.0,927.65,691.7
2018,10,14,14,15,945.5,69.0,2.7,25.85,586.5,881.8,662.66
2018,10,14,14,30,935.0,67.0,2.7,25.8,551.0,833.43,631.56
2018,10,14,14,45,920.0,65.5,2.75,25.8,510.0,780.02,596.64
2018,10,14,15,0,905.0,64.0,2.8,25.8,469.0,725.03,559.91
2018,10,14,15,15,880.5,61.0,2.8,25.8,421.5,660.72,514.36
2018,10,14,15,30,856.0,58.0,2.8,25.8,374.0,596.44,465.91
2018,10,14,15,45,820.0,54.5,2.25,25.05,323.5,529.42,412.95
2018,10,14,16,0,784.0,51.0,1.7,24.3,273.0,459.96,356.36
2018,10,14,16,15,728.5,46.5,1.6,22.95,221.5,383.32,294.46
2018,10,14,16,30,673.0,42.0,1.5,21.6,170.0,311.81,233.94
2018,10,14,16,45,574.5,35.5,1.45,20.3,122.0,230.31,164.68
2018,10,14,17,0,476.0,29.0,1.4,19.0,74.0,159.88,99.98
2018,10,14,17,15,280.0,18.5,1.55,18.35,41.0,76.61,0.0
2018,10,14,17,30,84.0,8.0,1.7,17.7,8.0,17.43,0.0
2018,10,14,17,45,42.0,4.0,1.85,17.05,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,15,6,15,122.0,9.0,1.7,9.8,13.5,0.0,0.0
2018,10,15,6,30,244.0,18.0,1.8,10.6,27.0,58.75,0.0
2018,10,15,6,45,401.0,26.0,1.9,11.35,67.5,137.03,82.94
2018,10,15,7,0,558.0,34.0,2.0,12.1,108.0,218.46,160.01
2018,10,15,7,15,635.0,39.5,2.1,12.85,157.5,289.31,224.54
2018,10,15,7,30,712.0,45.0,2.2,13.6,207.0,368.39,294.42
2018,10,15,7,45,758.5,48.5,2.3,14.35,257.5,438.26,355.14
2018,10,15,8,0,805.0,52.0,2.4,15.1,308.0,511.86,416.36
2018,10,15,8,15,836.0,54.5,2.3,16.0,356.5,573.86,465.32
2018,10,15,8,30,867.0,57.0,2.2,16.9,405.0,640.81,515.54
2018,10,15,8,45,888.5,59.5,2.1,17.85,450.0,701.91,557.7
2018,10,15,9,0,910.0,62.0,2.0,18.8,495.0,762.47,596.72
2018,10,15,9,15,924.0,64.0,1.9,19.6,534.0,815.57,629.43
2018,10,15,9,30,938.0,66.0,1.8,20.4,573.0,866.79,659.83
2018,10,15,9,45,947.5,68.5,1.65,21.2,606.5,912.52,684.97
2018,10,15,10,0,957.0,71.0,1.5,22.0,640.0,955.47,707.36
2018,10,15,10,15,964.5,72.0,1.45,22.55,666.0,991.67,726.86
2018,10,15,10,30,972.0,73.0,1.4,23.1,692.0,1024.52,743.97
2018,10,15,10,45,977.0,73.5,1.3,23.65,710.5,1050.76,755.82
2018,10,15,11,0,982.0,74.0,1.2,24.2,729.0,1073.18,765.15
2018,10,15,11,15,985.0,74.0,1.1,24.7,739.5,1089.02,770.47
2018,10,15,11,30,988.0,74.0,1.0,25.2,750.0,1100.77,773.32
2018,10,15,11,45,988.5,74.5,0.95,25.65,752.5,1106.4,773.85
2018,10,15,12,0,989.0,75.0,0.9,26.1,755.0,1107.81,772.07
2018,10,15,12,15,987.5,74.5,0.95,26.35,749.0,1101.7,768.97
2018,10,15,12,30,986.0,74.0,1.0,26.6,743.0,1091.4,763.59
2018,10,15,12,45,982.5,73.5,1.1,26.8,728.5,1074.96,755.86
2018,10,15,13,0,979.0,73.0,1.2,27.0,714.0,1054.52,745.69
2018,10,15,13,15,973.0,72.0,1.3,27.0,692.0,1027.17,731.77
2018,10,15,13,30,967.0,71.0,1.4,27.0,670.0,996.18,715.42
2018,10,15,13,45,958.0,70.5,1.5,27.05,641.0,959.63,695.13
2018,10,15,14,0,949.0,70.0,1.6,27.1,612.0,919.98,672.5
2018,10,15,14,15,936.0,68.0,1.7,26.95,575.5,872.29,644.62
2018,10,15,14,30,923.0,66.0,1.8,26.8,539.0,822.31,614.55
2018,10,15,14,45,905.0,64.0,1.9,26.65,497.0,766.55,579.7
2018,10,15,15,0,887.0,62.0,2.0,26.5,455.0,709.55,542.99
2018,10,15,15,15,861.5,60.0,2.0,26.5,408.5,646.71,499.11
2018,10,15,15,30,836.0,58.0,2.0,26.5,362.0,588.55,455.6
2018,10,15,15,45,799.5,54.5,1.75,25.55,312.5,517.88,401.74
2018,10,15,16,0,763.0,51.0,1.5,24.6,263.0,449.36,347.35
2018,10,15,16,15,705.5,46.5,1.45,23.35,212.5,373.1,285.89
2018,10,15,16,30,648.0,42.0,1.4,22.1,162.0,302.22,226.04
2018,10,15,16,45,546.5,35.0,1.35,20.8,115.0,220.86,157.14
2018,10,15,17,0,445.0,28.0,1.3,19.5,68.0,151.04,91.87
2018,10,15,17,15,260.0,17.5,1.3,18.75,37.5,63.3,0.0
2018,10,15,17,30,75.0,7.0,1.3,18.0,7.0,5.97,0.0
2018,10,15,17,45,37.5,3.5,1.35,17.25,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,16,6,15,113.5,8.5,1.6,9.2,12.5,0.0,0.0
2018,10,16,6,30,227.0,17.0,1.8,9.8,25.0,55.26,0.0
2018,10,16,6,45,384.0,25.5,1.95,10.45,64.5,132.58,78.07
2018,10,16,7,0,541.0,34.0,2.1,11.1,104.0,214.13,157.32
2018,10,16,7,15,619.5,39.5,2.2,11.8,153.0,284.62,221.9
2018,10,16,7,30,698.0,45.0,2.3,12.5,202.0,363.48,291.98
2018,10,16,7,45,744.0,49.5,2.35,13.2,252.0,433.44,353.06
2018,10,16,8,0,790.0,54.0,2.4,13.9,302.0,507.14,414.63
2018,10,16,8,15,821.0,56.5,2.3,14.75,349.5,572.79,466.63
2018,10,16,8,30,852.0,59.0,2.2,15.6,397.0,634.48,513.34
2018,10,16,8,45,873.5,61.5,2.05,16.45,441.5,694.77,555.26
2018,10,16,9,0,895.0,64.0,1.9,17.3,486.0,754.57,593.87
2018,10,16,9,15,910.5,65.5,1.85,18.1,525.0,807.52,627.16
2018,10,16,9,30,926.0,67.0,1.8,18.9,564.0,858.74,658.35
2018,10,16,9,45,936.5,69.0,1.75,19.75,597.0,904.2,684.67
2018,10,16,10,0,947.0,71.0,1.7,20.6,630.0,946.99,708.61
2018,10,16,10,15,955.0,72.0,1.7,21.2,656.0,983.29,729.18
2018,10,16,10,30,963.0,73.0,1.7,21.8,682.0,1016.29,747.45
2018,10,16,10,45,968.0,73.5,1.75,22.45,700.5,1042.26,761.69
2018,10,16,11,0,973.0,74.0,1.8,23.1,719.0,1064.45,773.61
2018,10,16,11,15,974.5,74.5,1.8,23.55,728.5,1079.22,780.78
2018,10,16,11,30,976.0,75.0,1.8,24.0,738.0,1089.89,785.57
2018,10,16,11,45,976.0,75.0,1.85,24.5,740.0,1094.28,787.24
2018,10,16,12,0,976.0,75.0,1.9,25.0,742.0,1094.5,786.53
2018,10,16,12,15,973.5,75.0,1.9,25.3,735.5,1087.99,781.71
2018,10,16,12,30,971.0,75.0,1.9,25.6,729.0,1077.37,774.56
2018,10,16,12,45,966.5,74.5,1.9,25.9,714.5,1060.08,763.44
2018,10,16,13,0,962.0,74.0,1.9,26.2,700.0,1038.89,750.05
2018,10,16,13,15,956.0,73.0,1.9,26.25,678.0,1011.86,733.81
2018,10,16,13,30,950.0,72.0,1.9,26.3,656.0,981.26,715.35
2018,10,16,13,45,940.5,71.0,1.9,26.4,627.0,944.11,692.46
2018,10,16,14,0,931.0,70.0,1.9,26.5,598.0,903.97,667.53
2018,10,16,14,15,918.0,68.5,1.9,26.4,562.0,857.55,638.69
2018,10,16,14,30,905.0,67.0,1.9,26.3,526.0,808.89,607.95
2018,10,16,14,45,886.5,65.0,1.9,26.2,484.5,753.55,572.06
2018,10,16,15,0,868.0,63.0,1.9,26.1,443.0,697.06,534.64
2018,10,16,15,15,842.0,60.5,1.9,26.1,397.0,634.24,490.5
2018,10,16,15,30,816.0,58.0,1.9,26.1,351.0,576.21,446.97
2018,10,16,15,45,777.5,54.0,1.6,25.15,301.5,504.98,392.27
2018,10,16,16,0,739.0,50.0,1.3,24.2,252.0,436.18,337.35
2018,10,16,16,15,677.5,45.5,1.3,22.9,202.0,359.67,275.86
2018,10,16,16,30,616.0,41.0,1.3,21.6,152.0,289.05,216.37
2018,10,16,16,45,510.5,34.5,1.3,20.25,107.0,208.94,148.55
2018,10,16,17,0,405.0,28.0,1.3,18.9,62.0,143.7,85.03
2018,10,16,17,15,234.5,17.5,1.45,18.25,34.0,58.55,0.0
2018,10,16,17,30,64.0,7.0,1.6,17.6,6.0,0.0,0.0
2018,10,16,17,45,32.0,3.5,1.7,16.9,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,17,6,15,81.0,7.5,1.1,9.65,10.0,0.0,0.0
2018,10,17,6,30,162.0,15.0,1.1,10.1,20.0,42.16,0.0
2018,10,17,6,45,319.0,25.5,1.1,10.6,58.0,116.75,65.94
2018,10,17,7,0,476.0,36.0,1.1,11.1,96.0,199.64,146.47
2018,10,17,7,15,558.5,42.0,1.1,11.65,143.0,267.76,208.07
2018,10,17,7,30,641.0,48.0,1.1,12.2,190.0,343.19,274.25
2018,10,17,7,45,692.0,52.5,1.1,12.8,239.0,412.43,333.65
2018,10,17,8,0,743.0,57.0,1.1,13.4,288.0,486.01,393.93
2018,10,17,8,15,776.5,60.5,1.0,14.2,335.5,551.85,444.64
2018,10,17,8,30,810.0,64.0,0.9,15.0,383.0,619.24,493.83
2018,10,17,8,45,834.0,66.5,0.8,15.85,426.5,679.92,534.87
2018,10,17,9,0,858.0,69.0,0.7,16.7,470.0,733.82,567.79
2018,10,17,9,15,875.0,71.0,0.75,17.55,509.0,786.91,601.25
2018,10,17,9,30,892.0,73.0,0.8,18.4,548.0,838.5,632.93
2018,10,17,9,45,904.5,74.5,0.8,19.2,581.0,883.77,659.02
2018,10,17,10,0,917.0,76.0,0.8,20.0,614.0,926.61,683.05
2018,10,17,10,15,925.0,77.5,0.8,20.75,639.5,962.58,702.4
2018,10,17,10,30,933.0,79.0,0.8,21.5,665.0,995.36,719.57
2018,10,17,10,45,938.5,80.0,0.8,22.25,683.5,1021.73,732.6
2018,10,17,11,0,944.0,81.0,0.8,23.0,702.0,1044.45,743.41
2018,10,17,11,15,947.0,81.0,0.75,23.55,712.0,1059.67,749.1
2018,10,17,11,30,950.0,81.0,0.7,24.1,722.0,1070.95,752.55
2018,10,17,11,45,951.0,81.0,0.6,24.7,724.5,1076.18,751.11
2018,10,17,12,0,952.0,81.0,0.5,25.3,727.0,1077.35,747.43
2018,10,17,12,15,950.0,80.5,0.4,25.55,720.5,1070.79,740.42
2018,10,17,12,30,948.0,80.0,0.3,25.8,714.0,1060.2,731.42
2018,10,17,12,45,943.5,80.0,0.2,26.05,700.0,1043.78,719.42
2018,10,17,13,0,939.0,80.0,0.1,26.3,686.0,1023.54,705.8
2018,10,17,13,15,933.0,79.0,0.25,26.4,664.5,996.97,693.71
2018,10,17,13,30,927.0,78.0,0.4,26.5,643.0,966.92,679.95
2018,10,17,13,45,917.5,76.5,0.5,26.6,614.0,929.8,660.57
2018,10,17,14,0,908.0,75.0,0.6,26.7,585.0,889.78,639.04
2018,10,17,14,15,894.0,73.5,0.75,26.55,549.5,843.34,614.31
2018,10,17,14,30,880.0,72.0,0.9,26.4,514.0,794.84,587.23
2018,10,17,14,45,861.0,69.5,1.05,26.25,473.0,739.59,554.44
2018,10,17,15,0,842.0,67.0,1.2,26.1,432.0,689.26,523.73
2018,10,17,15,15,815.0,64.0,1.2,26.1,386.0,625.72,479.38
2018,10,17,15,30,788.0,61.0,1.2,26.1,340.0,562.63,433.06
2018,10,17,15,45,747.5,57.0,1.25,25.15,291.5,491.76,380.84
2018,10,17,16,0,707.0,53.0,1.3,24.2,243.0,423.58,327.94
2018,10,17,16,15,642.5,48.0,1.25,22.85,194.0,346.96,266.2
2018,10,17,16,30,578.0,43.0,1.2,21.5,145.0,276.57,206.93
2018,10,17,16,45,470.0,35.0,1.2,20.2,100.5,199.3,141.45
2018,10,17,17,0,362.0,27.0,1.2,18.9,56.0,131.04,73.76
2018,10,17,17,15,196.0,15.5,1.3,18.15,29.5,49.68,0.0
2018,10,17,17,30,30.0,4.0,1.4,17.4,3.0,0.0,0.0
2018,10,17,17,45,15.0,2.0,1.5,16.7,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,18,6,15,75.0,7.5,1.05,10.1,9.5,0.0,0.0
2018,10,18,6,30,150.0,15.0,1.0,10.6,19.0,40.23,0.0
2018,10,18,6,45,290.0,25.5,1.0,11.1,54.0,109.54,58.42
2018,10,18,7,0,430.0,36.0,1.0,11.6,89.0,186.31,136.28
2018,10,18,7,15,528.0,42.5,0.95,12.2,137.0,258.0,200.02
2018,10,18,7,30,626.0,49.0,0.9,12.8,185.0,338.62,269.59
2018,10,18,7,45,678.0,53.5,0.85,13.4,233.5,407.58,328.13
2018,10,18,8,0,730.0,58.0,0.8,14.0,282.0,480.96,387.47
2018,10,18,8,15,764.0,61.5,0.7,14.65,329.0,546.4,437.47
2018,10,18,8,30,798.0,65.0,0.6,15.3,376.0,613.46,485.99
2018,10,18,8,45,821.5,68.0,0.45,15.95,419.5,673.77,525.87
2018,10,18,9,0,845.0,71.0,0.3,16.6,463.0,733.87,562.12
2018,10,18,9,15,862.0,73.5,0.35,17.4,501.5,780.31,590.59
2018,10,18,9,30,879.0,76.0,0.4,18.2,540.0,831.93,622.12
2018,10,18,9,45,891.5,77.5,0.4,19.0,572.5,876.66,647.44
2018,10,18,10,0,904.0,79.0,0.4,19.8,605.0,919.0,670.78
2018,10,18,10,15,912.5,80.0,0.5,20.5,630.5,954.37,691.78
2018,10,18,10,30,921.0,81.0,0.6,21.2,656.0,986.63,710.87
2018,10,18,10,45,927.0,82.0,0.7,21.9,674.5,1013.16,726.39
2018,10,18,11,0,933.0,83.0,0.8,22.6,693.0,1036.12,739.79
2018,10,18,11,15,936.5,83.0,0.85,23.25,703.0,1051.63,747.72
2018,10,18,11,30,940.0,83.0,0.9,23.9,713.0,1063.27,753.49
2018,10,18,11,45,941.0,83.0,0.9,24.5,715.5,1068.4,754.51
2018,10,18,12,0,942.0,83.0,0.9,25.1,718.0,1069.52,753.35
2018,10,18,12,15,940.0,82.5,0.85,25.45,711.5,1062.95,747.38
2018,10,18,12,30,938.0,82.0,0.8,25.8,705.0,1052.4,739.28
2018,10,18,12,45,934.0,81.5,0.75,26.15,691.0,1035.95,727.84
2018,10,18,13,0,930.0,81.0,0.7,26.5,677.0,1015.72,714.35
2018,10,18,13,15,923.0,80.5,0.65,26.55,655.5,988.96,697.89
2018,10,18,13,30,916.0,80.0,0.6,26.6,634.0,958.82,679.49
2018,10,18,13,45,906.5,78.0,0.5,26.7,605.0,921.39,655.45
2018,10,18,14,0,897.0,76.0,0.4,26.8,576.0,881.11,629.72
2018,10,18,14,15,883.5,74.5,0.5,26.7,541.0,835.5,604.78
2018,10,18,14,30,870.0,73.0,0.6,26.6,506.0,787.82,577.8
2018,10,18,14,45,850.5,70.5,0.65,26.5,465.0,739.3,548.64
2018,10,18,15,0,831.0,68.0,0.7,26.4,424.0,682.46,512.98
2018,10,18,15,15,803.0,65.0,0.7,26.4,378.5,618.81,469.26
2018,10,18,15,30,775.0,62.0,0.7,26.4,333.0,555.72,423.67
2018,10,18,15,45,734.0,57.5,0.75,25.5,284.5,484.72,372.13
2018,10,18,16,0,693.0,53.0,0.8,24.6,236.0,416.51,319.89
2018,10,18,16,15,629.5,47.5,0.9,23.4,187.5,340.64,259.71
2018,10,18,16,30,566.0,42.0,1.0,22.2,139.0,270.95,201.56
2018,10,18,16,45,456.5,34.5,1.05,21.0,96.0,194.65,137.02
2018,10,18,17,0,347.0,27.0,1.1,19.8,53.0,126.23,65.95
2018,10,18,17,15,187.0,15.5,1.15,19.05,28.0,48.02,0.0
2018,10,18,17,30,27.0,4.0,1.2,18.3,3.0,0.0,0.0
2018,10,18,17,45,13.5,2.0,1.25,17.55,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
