Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,6,45,24.0,5.5,0.9,5.8,6.0,0.0,0.0
2018,11,18,7,0,48.0,11.0,0.9,5.8,12.0,24.57,0.0
2018,11,18,7,15,135.0,27.0,0.9,6.2,39.5,96.89,33.89
2018,11,18,7,30,222.0,43.0,0.9,6.6,67.0,168.88,130.76
2018,11,18,7,45,299.0,57.5,0.9,7.0,105.5,235.05,192.17
2018,11,18,8,0,376.0,72.0,0.9,7.4,144.0,309.86,257.76
2018,11,18,8,15,435.0,82.0,0.8,7.8,184.5,376.42,314.42
2018,11,18,8,30,494.0,92.0,0.7,8.2,225.0,448.25,372.96
2018,11,18,8,45,538.5,98.5,0.65,8.6,264.5,510.49,421.86
2018,11,18,9,0,583.0,105.0,0.6,9.0,304.0,580.26,474.41
2018,11,18,9,15,621.0,109.0,0.55,9.65,341.0,640.98,517.63
2018,11,18,9,30,659.0,113.0,0.5,10.3,378.0,702.37,558.74
2018,11,18,9,45,692.0,113.0,0.5,10.9,410.0,755.4,593.41
2018,11,18,10,0,725.0,113.0,0.5,11.5,442.0,807.74,626.82
2018,11,18,10,15,743.0,114.5,0.7,12.15,467.0,847.26,654.39
2018,11,18,10,30,761.0,116.0,0.9,12.8,492.0,884.75,680.54
2018,11,18,10,45,775.0,116.0,1.1,13.45,510.0,914.3,701.1
2018,11,18,11,0,789.0,116.0,1.3,14.1,528.0,941.13,719.78
2018,11,18,11,15,796.0,115.5,1.35,14.6,538.0,957.56,729.43
2018,11,18,11,30,803.0,115.0,1.4,15.1,548.0,970.75,737.13
2018,11,18,11,45,807.0,114.0,1.5,15.55,550.5,976.99,741.29
2018,11,18,12,0,811.0,113.0,1.6,16.0,553.0,972.18,738.25
2018,11,18,12,15,781.0,122.0,1.55,16.3,542.0,958.04,727.45
2018,11,18,12,30,751.0,131.0,1.5,16.6,531.0,932.81,709.47
2018,11,18,12,45,708.5,140.5,1.45,16.9,510.5,892.79,681.69
2018,11,18,13,0,666.0,150.0,1.4,17.2,490.0,850.09,652.19
2018,11,18,13,15,656.5,146.5,1.25,17.3,470.5,822.67,632.36
2018,11,18,13,30,647.0,143.0,1.1,17.4,451.0,792.85,610.69
2018,11,18,13,45,626.5,138.0,1.0,17.5,422.5,749.59,580.28
2018,11,18,14,0,606.0,133.0,0.9,17.6,394.0,704.99,548.84
2018,11,18,14,15,583.0,125.5,0.7,17.45,361.0,649.46,508.52
2018,11,18,14,30,560.0,118.0,0.5,17.3,328.0,599.62,471.35
2018,11,18,14,45,515.0,110.0,0.35,17.2,287.5,533.08,421.35
2018,11,18,15,0,470.0,102.0,0.2,17.1,247.0,468.95,372.28
2018,11,18,15,15,410.0,93.5,0.2,17.1,206.5,397.45,317.28
2018,11,18,15,30,350.0,85.0,0.2,17.1,166.0,330.85,264.33
2018,11,18,15,45,263.5,69.5,0.4,15.75,123.5,247.03,197.96
2018,11,18,16,0,177.0,54.0,0.6,14.4,81.0,161.45,127.57
2018,11,18,16,15,118.5,38.5,0.7,13.75,54.0,108.92,81.07
2018,11,18,16,30,60.0,23.0,0.8,13.1,27.0,56.96,20.01
2018,11,18,16,45,33.0,12.0,0.9,12.45,14.0,20.8,0.0
2018,11,18,17,0,6.0,1.0,1.0,11.8,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.05,11.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,19,6,45,5.0,3.5,1.25,5.3,3.5,0.0,0.0
2018,11,19,7,0,10.0,7.0,1.2,5.3,7.0,9.13,0.0
2018,11,19,7,15,32.0,21.5,1.3,6.05,24.5,38.46,5.91
2018,11,19,7,30,54.0,36.0,1.4,6.8,42.0,69.37,50.91
2018,11,19,7,45,61.0,52.5,1.5,7.6,62.0,93.75,74.55
2018,11,19,8,0,68.0,69.0,1.6,8.4,82.0,118.61,97.17
2018,11,19,8,15,143.0,84.0,1.7,9.0,119.5,182.3,153.28
2018,11,19,8,30,218.0,99.0,1.8,9.6,157.0,266.06,225.24
2018,11,19,8,45,301.5,107.0,1.9,10.2,201.0,342.12,289.58
2018,11,19,9,0,385.0,115.0,2.0,10.8,245.0,442.02,371.13
2018,11,19,9,15,511.5,109.0,2.0,11.5,301.5,549.22,456.45
2018,11,19,9,30,638.0,103.0,2.0,12.2,358.0,673.62,549.92
2018,11,19,9,45,684.5,102.0,2.0,12.85,394.0,735.65,592.75
2018,11,19,10,0,731.0,101.0,2.0,13.5,430.0,797.94,635.2
2018,11,19,10,15,706.5,110.5,1.95,14.1,442.5,808.68,639.45
2018,11,19,10,30,682.0,120.0,1.9,14.7,455.0,815.3,641.31
2018,11,19,10,45,637.0,134.0,1.8,15.25,455.0,803.59,629.92
2018,11,19,11,0,592.0,148.0,1.7,15.8,455.0,787.02,615.45
2018,11,19,11,15,589.0,152.5,1.65,16.15,463.0,797.17,621.06
2018,11,19,11,30,586.0,157.0,1.6,16.5,471.0,804.57,624.52
2018,11,19,11,45,636.0,145.0,1.55,16.85,487.0,843.89,650.31
2018,11,19,12,0,686.0,133.0,1.5,17.2,503.0,879.81,673.06
2018,11,19,12,15,539.0,165.5,1.45,17.35,454.5,760.16,588.86
2018,11,19,12,30,392.0,198.0,1.4,17.5,406.0,649.85,507.8
2018,11,19,12,45,400.5,193.5,1.35,17.65,401.5,647.58,507.1
2018,11,19,13,0,409.0,189.0,1.3,17.8,397.0,643.28,503.95
2018,11,19,13,15,388.0,185.0,1.2,17.8,376.0,589.54,464.74
2018,11,19,13,30,367.0,181.0,1.1,17.8,355.0,556.51,440.33
2018,11,19,13,45,351.5,172.0,1.05,17.8,331.0,521.87,414.93
2018,11,19,14,0,336.0,163.0,1.0,17.8,307.0,486.99,389.08
2018,11,19,14,15,232.0,158.5,0.85,17.6,254.5,385.7,309.97
2018,11,19,14,30,128.0,154.0,0.7,17.4,202.0,275.75,222.57
2018,11,19,14,45,69.5,125.5,0.6,17.2,151.0,179.32,144.87
2018,11,19,15,0,11.0,97.0,0.5,17.0,100.0,94.93,74.49
2018,11,19,15,15,5.5,81.0,0.5,17.0,82.5,75.68,58.48
2018,11,19,15,30,0.0,65.0,0.5,17.0,65.0,57.02,42.6
2018,11,19,15,45,0.0,51.5,0.5,16.35,51.5,44.66,32.06
2018,11,19,16,0,0.0,38.0,0.5,15.7,38.0,32.26,21.32
2018,11,19,16,15,4.0,27.0,0.5,15.45,27.0,24.28,13.84
2018,11,19,16,30,8.0,16.0,0.5,15.2,16.0,17.08,1.15
2018,11,19,16,45,8.0,8.5,0.5,14.95,8.5,9.82,0.0
2018,11,19,17,0,8.0,1.0,0.5,14.7,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.5,14.55,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.4,7.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,20,6,45,43.5,5.0,0.85,6.15,5.5,0.0,0.0
2018,11,20,7,0,87.0,10.0,0.9,6.0,11.0,35.96,0.0
2018,11,20,7,15,229.0,21.5,0.9,6.55,40.5,123.44,12.93
2018,11,20,7,30,371.0,33.0,0.9,7.1,70.0,221.0,167.76
2018,11,20,7,45,458.5,40.5,0.95,7.65,109.5,294.23,238.48
2018,11,20,8,0,546.0,48.0,1.0,8.2,149.0,376.2,310.47
2018,11,20,8,15,600.5,54.5,1.0,8.8,191.0,445.71,369.72
2018,11,20,8,30,655.0,61.0,1.0,9.4,233.0,519.39,429.76
2018,11,20,8,45,690.5,65.5,1.0,10.0,272.5,581.17,478.05
2018,11,20,9,0,726.0,70.0,1.0,10.6,312.0,639.65,520.83
2018,11,20,9,15,738.0,76.0,0.9,11.35,345.5,692.02,555.7
2018,11,20,9,30,750.0,82.0,0.8,12.1,379.0,738.44,584.86
2018,11,20,9,45,722.5,94.0,0.7,12.9,398.0,757.4,593.49
2018,11,20,10,0,695.0,106.0,0.6,13.7,417.0,771.72,598.91
2018,11,20,10,15,737.5,103.5,0.65,14.35,449.0,827.49,635.63
2018,11,20,10,30,780.0,101.0,0.7,15.0,481.0,882.34,670.4
2018,11,20,10,45,791.0,101.5,0.7,15.7,498.5,903.36,681.05
2018,11,20,11,0,802.0,102.0,0.7,16.4,516.0,928.12,694.63
2018,11,20,11,15,789.5,106.5,0.9,17.0,520.0,931.51,698.39
2018,11,20,11,30,777.0,111.0,1.1,17.6,524.0,938.79,704.87
2018,11,20,11,45,690.5,131.5,1.3,18.15,499.5,881.87,668.34
2018,11,20,12,0,604.0,152.0,1.5,18.7,475.0,819.58,627.74
2018,11,20,12,15,608.5,147.0,1.55,18.95,470.0,815.96,626.06
2018,11,20,12,30,613.0,142.0,1.6,19.2,465.0,809.48,621.84
2018,11,20,12,45,634.5,133.0,1.65,19.4,460.0,812.04,624.17
2018,11,20,13,0,656.0,124.0,1.7,19.6,455.0,811.08,624.08
2018,11,20,13,15,596.0,133.5,1.7,19.6,425.0,751.92,583.28
2018,11,20,13,30,536.0,143.0,1.7,19.6,395.0,684.78,536.61
2018,11,20,13,45,556.5,129.5,1.65,19.6,378.0,670.93,527.65
2018,11,20,14,0,577.0,116.0,1.6,19.6,361.0,662.57,522.2
2018,11,20,14,15,643.0,97.0,1.4,19.35,350.5,673.19,529.79
2018,11,20,14,30,709.0,78.0,1.2,19.1,340.0,675.78,531.07
2018,11,20,14,45,678.0,74.5,1.0,18.9,303.5,618.58,488.66
2018,11,20,15,0,647.0,71.0,0.8,18.7,267.0,561.9,445.67
2018,11,20,15,15,590.0,65.0,0.8,18.7,224.0,486.34,387.8
2018,11,20,15,30,533.0,59.0,0.8,18.7,181.0,414.69,330.93
2018,11,20,15,45,435.0,53.5,0.8,17.5,139.0,325.56,259.54
2018,11,20,16,0,337.0,48.0,0.8,16.3,97.0,243.85,191.65
2018,11,20,16,15,244.5,35.5,0.85,15.85,64.5,170.62,126.49
2018,11,20,16,30,152.0,23.0,0.9,15.4,32.0,98.76,26.74
2018,11,20,16,45,76.0,11.5,0.95,14.95,16.0,34.29,0.0
2018,11,20,17,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.7,10.85,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.7,10.9,1.0,0.85,0.0
2018,11,21,7,15,0.0,3.5,1.85,11.25,3.5,2.87,0.0
2018,11,21,7,30,0.0,6.0,2.0,11.6,6.0,4.92,0.0
2018,11,21,7,45,0.0,7.5,2.15,11.95,7.5,6.15,0.0
2018,11,21,8,0,0.0,9.0,2.3,12.3,9.0,7.39,0.67
2018,11,21,8,15,0.0,11.5,2.4,12.55,11.5,9.45,2.5
2018,11,21,8,30,0.0,14.0,2.5,12.8,14.0,11.51,4.32
2018,11,21,8,45,0.0,18.5,2.55,13.0,18.5,15.23,7.54
2018,11,21,9,0,0.0,23.0,2.6,13.2,23.0,18.95,10.74
2018,11,21,9,15,0.0,25.5,2.85,13.55,25.5,21.03,12.49
2018,11,21,9,30,0.0,28.0,3.1,13.9,28.0,23.1,14.22
2018,11,21,9,45,3.5,57.0,3.3,14.3,58.5,50.15,37.38
2018,11,21,10,0,7.0,86.0,3.5,14.7,89.0,78.1,61.02
2018,11,21,10,15,15.0,113.0,3.75,15.1,120.0,111.05,88.77
2018,11,21,10,30,23.0,140.0,4.0,15.5,151.0,157.7,127.53
2018,11,21,10,45,39.0,161.0,4.2,15.9,180.5,196.81,159.94
2018,11,21,11,0,55.0,182.0,4.4,16.3,210.0,237.02,192.92
2018,11,21,11,15,49.0,190.5,4.5,16.45,216.0,241.47,195.95
2018,11,21,11,30,43.0,199.0,4.6,16.6,222.0,245.84,199.03
2018,11,21,11,45,86.0,207.0,4.7,16.75,253.0,298.16,242.85
2018,11,21,12,0,129.0,215.0,4.8,16.9,284.0,371.66,302.76
2018,11,21,12,15,132.0,213.0,4.7,16.85,283.0,371.76,302.77
2018,11,21,12,30,135.0,211.0,4.6,16.8,282.0,371.46,302.7
2018,11,21,12,45,133.0,193.0,4.55,16.75,261.5,345.78,282.6
2018,11,21,13,0,131.0,175.0,4.5,16.7,241.0,319.99,262.37
2018,11,21,13,15,66.0,111.5,4.3,16.55,144.5,181.51,148.28
2018,11,21,13,30,1.0,48.0,4.1,16.4,48.0,40.63,28.72
2018,11,21,13,45,0.5,48.0,3.9,16.25,48.0,40.16,28.42
2018,11,21,14,0,0.0,48.0,3.7,16.1,48.0,39.71,28.1
2018,11,21,14,15,10.0,57.5,3.45,15.95,61.0,58.81,44.77
2018,11,21,14,30,20.0,67.0,3.2,15.8,74.0,75.87,59.63
2018,11,21,14,45,20.5,59.5,3.0,15.65,66.0,68.2,53.19
2018,11,21,15,0,21.0,52.0,2.8,15.5,58.0,60.48,46.65
2018,11,21,15,15,22.0,59.5,2.8,15.5,65.0,68.86,53.62
2018,11,21,15,30,23.0,67.0,2.8,15.5,72.0,79.27,62.08
2018,11,21,15,45,12.5,53.0,2.45,15.0,55.5,53.48,39.75
2018,11,21,16,0,2.0,39.0,2.1,14.5,39.0,34.67,23.35
2018,11,21,16,15,1.0,25.5,1.95,13.95,25.5,21.51,11.53
2018,11,21,16,30,0.0,12.0,1.8,13.4,12.0,9.88,0.0
2018,11,21,16,45,0.0,6.0,1.6,12.85,6.0,5.12,0.0
2018,11,21,17,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,22,6,45,45.0,4.5,1.45,8.75,5.0,0.0,0.0
2018,11,22,7,0,90.0,9.0,1.4,8.8,10.0,35.95,0.0
2018,11,22,7,15,244.0,19.0,1.65,9.55,38.0,124.68,0.0
2018,11,22,7,30,398.0,29.0,1.9,10.3,66.0,228.3,167.55
2018,11,22,7,45,490.5,36.0,2.15,11.1,106.0,303.95,243.88
2018,11,22,8,0,583.0,43.0,2.4,11.9,146.0,384.41,315.63
2018,11,22,8,15,617.5,48.5,2.55,12.25,183.5,443.0,367.83
2018,11,22,8,30,652.0,54.0,2.7,12.6,221.0,503.43,419.57
2018,11,22,8,45,640.0,62.0,2.85,13.0,248.0,540.79,450.67
2018,11,22,9,0,628.0,70.0,3.0,13.4,275.0,571.39,474.93
2018,11,22,9,15,607.0,80.0,3.1,13.7,296.5,594.7,492.28
2018,11,22,9,30,586.0,90.0,3.2,14.0,318.0,614.34,506.45
2018,11,22,9,45,448.0,113.5,3.3,14.35,295.5,538.46,445.58
2018,11,22,10,0,310.0,137.0,3.4,14.7,273.0,440.39,365.25
2018,11,22,10,15,256.0,153.0,3.5,15.0,269.5,420.07,347.35
2018,11,22,10,30,202.0,169.0,3.6,15.3,266.0,396.08,326.01
2018,11,22,10,45,476.0,135.5,3.65,15.6,375.0,640.96,522.8
2018,11,22,11,0,750.0,102.0,3.7,15.9,484.0,883.02,700.27
2018,11,22,11,15,827.0,84.5,3.8,16.05,513.0,939.96,738.84
2018,11,22,11,30,904.0,67.0,3.9,16.2,542.0,988.65,772.69
2018,11,22,11,45,905.0,67.0,4.0,16.35,544.0,993.64,775.82
2018,11,22,12,0,906.0,67.0,4.1,16.5,546.0,994.98,776.9
2018,11,22,12,15,893.5,69.5,4.25,16.55,538.0,982.71,769.18
2018,11,22,12,30,881.0,72.0,4.4,16.6,530.0,966.96,759.42
2018,11,22,12,45,689.5,114.5,4.5,16.65,467.5,842.6,670.87
2018,11,22,13,0,498.0,157.0,4.6,16.7,405.0,690.21,558.7
2018,11,22,13,15,312.5,171.0,4.7,16.55,324.5,502.29,411.85
2018,11,22,13,30,127.0,185.0,4.8,16.4,244.0,325.21,266.89
2018,11,22,13,45,116.5,172.5,4.9,16.25,224.5,297.94,245.5
2018,11,22,14,0,106.0,160.0,5.0,16.1,205.0,271.07,223.84
2018,11,22,14,15,54.5,128.5,5.0,15.85,151.5,172.17,141.2
2018,11,22,14,30,3.0,97.0,5.0,15.6,98.0,86.8,68.2
2018,11,22,14,45,25.0,86.0,5.05,15.35,93.5,99.99,80.31
2018,11,22,15,0,47.0,75.0,5.1,15.1,89.0,103.2,83.68
2018,11,22,15,15,62.0,73.0,5.1,15.1,88.5,121.02,98.77
2018,11,22,15,30,77.0,71.0,5.1,15.1,88.0,127.1,103.43
2018,11,22,15,45,56.0,56.5,4.6,14.3,67.5,95.92,76.08
2018,11,22,16,0,35.0,42.0,4.1,13.5,47.0,58.79,43.72
2018,11,22,16,15,20.5,28.0,3.9,13.1,30.5,36.21,23.13
2018,11,22,16,30,6.0,14.0,3.7,12.7,14.0,14.18,0.0
2018,11,22,16,45,3.0,7.0,3.5,12.35,7.0,6.95,0.0
2018,11,22,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,23,6,45,8.5,2.0,1.35,11.65,2.0,0.0,0.0
2018,11,23,7,0,17.0,4.0,1.4,11.7,4.0,8.74,0.0
2018,11,23,7,15,8.5,11.5,1.55,11.95,11.5,12.85,0.0
2018,11,23,7,30,0.0,19.0,1.7,12.2,19.0,15.67,6.35
2018,11,23,7,45,0.0,32.0,1.85,12.45,32.0,26.57,16.59
2018,11,23,8,0,0.0,45.0,2.0,12.7,45.0,38.55,27.19
2018,11,23,8,15,1.5,59.5,2.2,12.9,60.0,52.97,39.82
2018,11,23,8,30,3.0,74.0,2.4,13.1,75.0,67.54,52.47
2018,11,23,8,45,5.5,75.0,2.55,13.25,77.0,68.56,53.48
2018,11,23,9,0,8.0,76.0,2.7,13.4,79.0,70.44,55.15
2018,11,23,9,15,4.5,82.5,2.9,13.65,84.0,73.65,57.66
2018,11,23,9,30,1.0,89.0,3.1,13.9,89.0,76.65,59.93
2018,11,23,9,45,0.5,83.0,3.25,14.1,83.0,69.98,54.11
2018,11,23,10,0,0.0,77.0,3.4,14.3,77.0,63.9,48.81
2018,11,23,10,15,0.5,87.5,3.6,14.55,87.5,73.66,56.94
2018,11,23,10,30,1.0,98.0,3.8,14.8,98.0,83.77,65.32
2018,11,23,10,45,0.5,97.5,4.05,15.05,97.5,82.66,64.21
2018,11,23,11,0,0.0,97.0,4.3,15.3,97.0,81.59,63.16
2018,11,23,11,15,1.0,111.0,4.4,15.35,111.5,95.65,74.89
2018,11,23,11,30,2.0,125.0,4.5,15.4,126.0,110.04,86.86
2018,11,23,11,45,1.0,99.5,4.65,15.5,100.0,84.72,65.67
2018,11,23,12,0,0.0,74.0,4.8,15.6,74.0,61.43,46.12
2018,11,23,12,15,0.0,59.5,4.7,15.55,59.5,49.33,36.0
2018,11,23,12,30,0.0,45.0,4.6,15.5,45.0,37.26,25.86
2018,11,23,12,45,0.0,59.0,4.55,15.5,59.0,48.9,35.7
2018,11,23,13,0,0.0,73.0,4.5,15.5,73.0,60.57,45.56
2018,11,23,13,15,0.0,60.0,4.55,15.5,60.0,49.72,36.47
2018,11,23,13,30,0.0,47.0,4.6,15.5,47.0,38.89,27.37
2018,11,23,13,45,5.5,60.5,4.6,15.5,63.0,54.96,41.28
2018,11,23,14,0,11.0,74.0,4.6,15.5,79.0,70.73,54.89
2018,11,23,14,15,5.5,68.0,4.55,15.45,70.5,60.85,46.39
2018,11,23,14,30,0.0,62.0,4.5,15.4,62.0,51.36,38.19
2018,11,23,14,45,0.0,46.0,4.45,15.3,46.0,38.02,26.9
2018,11,23,15,0,0.0,30.0,4.4,15.2,30.0,24.74,15.57
2018,11,23,15,15,0.0,27.5,4.4,15.2,27.5,22.67,13.77
2018,11,23,15,30,0.0,25.0,4.4,15.2,25.0,20.6,11.93
2018,11,23,15,45,0.0,19.0,4.25,14.85,19.0,15.63,7.61
2018,11,23,16,0,0.0,13.0,4.1,14.5,13.0,10.68,3.27
2018,11,23,16,15,10.0,10.0,4.0,14.4,10.5,14.64,5.89
2018,11,23,16,30,20.0,7.0,3.9,14.3,8.0,17.52,0.0
2018,11,23,16,45,10.0,3.5,3.85,14.15,4.0,6.25,0.0
2018,11,23,17,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,6,45,32.0,3.5,1.95,11.7,3.5,0.0,0.0
2018,11,24,7,0,64.0,7.0,2.0,11.7,7.0,25.99,0.0
2018,11,24,7,15,225.0,17.0,2.25,12.1,33.5,97.05,0.0
2018,11,24,7,30,386.0,27.0,2.5,12.5,60.0,220.23,154.43
2018,11,24,7,45,481.5,32.5,2.75,12.95,98.5,289.88,230.48
2018,11,24,8,0,577.0,38.0,3.0,13.4,137.0,374.7,306.35
2018,11,24,8,15,634.0,42.5,3.05,13.6,178.0,444.5,367.89
2018,11,24,8,30,691.0,47.0,3.1,13.8,219.0,518.46,430.67
2018,11,24,8,45,655.5,58.5,3.1,14.05,243.5,541.48,450.28
2018,11,24,9,0,620.0,70.0,3.1,14.3,268.0,564.26,468.12
2018,11,24,9,15,432.0,103.5,3.05,14.6,249.0,479.42,398.44
2018,11,24,9,30,244.0,137.0,3.0,14.9,230.0,367.87,305.5
2018,11,24,9,45,289.5,143.5,2.95,15.25,262.5,422.07,349.64
2018,11,24,10,0,335.0,150.0,2.9,15.6,295.0,478.49,393.95
2018,11,24,10,15,485.0,131.0,2.9,15.9,354.0,620.61,505.26
2018,11,24,10,30,635.0,112.0,2.9,16.2,413.0,758.96,606.62
2018,11,24,10,45,520.5,141.0,2.85,16.55,393.5,689.26,552.25
2018,11,24,11,0,406.0,170.0,2.8,16.9,374.0,623.71,500.3
2018,11,24,11,15,374.5,185.0,2.75,17.1,376.0,594.04,477.09
2018,11,24,11,30,343.0,200.0,2.7,17.3,378.0,585.2,468.77
2018,11,24,11,45,610.5,135.5,2.6,17.45,454.0,805.57,633.92
2018,11,24,12,0,878.0,71.0,2.5,17.6,530.0,971.48,747.04
2018,11,24,12,15,858.0,75.0,2.5,17.65,520.0,954.06,733.38
2018,11,24,12,30,838.0,79.0,2.5,17.7,510.0,944.34,727.05
2018,11,24,12,45,812.5,84.0,2.45,17.8,493.5,916.35,707.54
2018,11,24,13,0,787.0,89.0,2.4,17.9,477.0,885.44,686.21
2018,11,24,13,15,576.5,124.5,2.35,17.8,402.5,723.24,571.34
2018,11,24,13,30,366.0,160.0,2.3,17.7,328.0,551.45,442.68
2018,11,24,13,45,398.0,146.5,2.3,17.65,320.0,552.8,446.31
2018,11,24,14,0,430.0,133.0,2.3,17.6,312.0,550.74,446.07
2018,11,24,14,15,601.0,97.0,2.2,17.4,325.5,639.66,515.49
2018,11,24,14,30,772.0,61.0,2.1,17.2,339.0,700.18,560.41
2018,11,24,14,45,694.0,63.5,2.05,17.0,293.0,613.72,496.0
2018,11,24,15,0,616.0,66.0,2.0,16.8,247.0,535.89,436.88
2018,11,24,15,15,600.0,58.0,2.0,16.8,213.0,486.1,396.88
2018,11,24,15,30,584.0,50.0,2.0,16.8,179.0,436.38,355.02
2018,11,24,15,45,539.5,44.0,1.5,15.6,143.0,373.95,301.3
2018,11,24,16,0,495.0,38.0,1.0,14.4,107.0,315.1,248.19
2018,11,24,16,15,369.0,30.0,1.05,13.7,71.0,222.36,163.33
2018,11,24,16,30,243.0,22.0,1.1,13.0,35.0,131.65,0.85
2018,11,24,16,45,121.5,11.0,1.1,12.35,17.5,49.13,0.0
2018,11,24,17,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,25,6,45,18.5,2.0,0.95,8.2,2.0,0.0,0.0
2018,11,25,7,0,37.0,4.0,1.0,8.1,4.0,3.41,0.0
2018,11,25,7,15,175.0,16.5,1.1,8.6,29.5,78.11,0.0
2018,11,25,7,30,313.0,29.0,1.2,9.1,55.0,189.3,130.31
2018,11,25,7,45,444.5,35.0,1.3,9.6,96.0,279.45,222.95
2018,11,25,8,0,576.0,41.0,1.4,10.1,137.0,376.4,308.16
2018,11,25,8,15,580.5,49.0,1.45,10.6,169.0,424.37,351.17
2018,11,25,8,30,585.0,57.0,1.5,11.1,201.0,466.73,387.87
2018,11,25,8,45,524.5,76.0,1.55,11.65,221.5,476.78,396.43
2018,11,25,9,0,464.0,95.0,1.6,12.2,242.0,473.5,393.49
2018,11,25,9,15,607.0,83.5,1.7,12.75,299.0,596.97,490.7
2018,11,25,9,30,750.0,72.0,1.8,13.3,356.0,717.14,579.0
2018,11,25,9,45,801.5,68.0,1.95,13.9,393.5,782.31,624.56
2018,11,25,10,0,853.0,64.0,2.1,14.5,431.0,838.56,663.33
2018,11,25,10,15,863.5,66.0,2.1,14.9,455.0,874.34,686.18
2018,11,25,10,30,874.0,68.0,2.1,15.3,479.0,907.53,707.13
2018,11,25,10,45,881.0,68.5,2.15,15.65,496.0,932.6,722.96
2018,11,25,11,0,888.0,69.0,2.2,16.0,513.0,954.54,736.72
2018,11,25,11,15,891.5,69.5,2.2,16.3,522.5,969.82,745.58
2018,11,25,11,30,895.0,70.0,2.2,16.6,532.0,981.63,752.25
2018,11,25,11,45,895.5,70.5,2.2,16.9,534.5,986.95,754.68
2018,11,25,12,0,896.0,71.0,2.2,17.2,537.0,988.67,754.91
2018,11,25,12,15,896.5,70.0,2.15,17.35,532.5,984.76,751.38
2018,11,25,12,30,897.0,69.0,2.1,17.5,528.0,977.25,745.65
2018,11,25,12,45,894.5,67.0,2.1,17.6,515.5,961.91,735.55
2018,11,25,13,0,892.0,65.0,2.1,17.7,503.0,943.12,723.28
2018,11,25,13,15,883.5,64.5,2.0,17.7,483.5,917.43,705.55
2018,11,25,13,30,875.0,64.0,1.9,17.7,464.0,888.77,685.87
2018,11,25,13,45,862.5,62.0,1.85,17.7,437.5,851.77,660.9
2018,11,25,14,0,850.0,60.0,1.8,17.7,411.0,812.43,634.16
2018,11,25,14,15,832.0,58.0,1.75,17.6,379.0,766.5,602.63
2018,11,25,14,30,814.0,56.0,1.7,17.5,347.0,726.6,574.97
2018,11,25,14,45,787.5,53.5,1.65,17.35,310.0,670.51,534.87
2018,11,25,15,0,761.0,51.0,1.6,17.2,273.0,614.24,493.66
2018,11,25,15,15,663.0,52.5,1.6,17.2,225.5,516.54,418.07
2018,11,25,15,30,565.0,54.0,1.6,17.2,178.0,430.49,348.21
2018,11,25,15,45,405.0,50.5,1.2,16.1,129.5,308.17,247.85
2018,11,25,16,0,245.0,47.0,0.8,15.0,81.0,200.06,157.31
2018,11,25,16,15,170.5,33.0,0.8,14.7,52.5,137.68,99.6
2018,11,25,16,30,96.0,19.0,0.8,14.4,24.0,71.65,0.0
2018,11,25,16,45,48.0,9.5,0.8,14.05,12.0,23.87,0.0
2018,11,25,17,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.2,6.3,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.2,6.3,4.0,3.41,0.0
2018,11,26,7,15,53.5,17.0,1.3,7.05,20.0,34.03,0.0
2018,11,26,7,30,80.0,30.0,1.4,7.8,36.0,81.98,52.76
2018,11,26,7,45,120.0,45.0,1.5,8.55,61.0,124.09,98.08
2018,11,26,8,0,160.0,60.0,1.6,9.3,86.0,168.48,138.5
2018,11,26,8,15,185.5,75.5,1.6,9.8,114.0,209.32,174.99
2018,11,26,8,30,211.0,91.0,1.6,10.3,142.0,252.53,212.57
2018,11,26,8,45,203.0,107.5,1.55,10.8,163.5,276.47,232.63
2018,11,26,9,0,195.0,124.0,1.5,11.3,185.0,299.29,251.01
2018,11,26,9,15,189.5,140.0,1.55,11.95,205.0,306.87,256.69
2018,11,26,9,30,184.0,156.0,1.6,12.6,225.0,328.07,272.95
2018,11,26,9,45,291.5,155.0,1.65,13.25,274.5,438.46,362.35
2018,11,26,10,0,399.0,154.0,1.7,13.9,324.0,558.54,455.25
2018,11,26,10,15,453.5,151.5,1.65,14.4,355.5,616.61,497.59
2018,11,26,10,30,508.0,149.0,1.6,14.9,387.0,675.59,540.03
2018,11,26,10,45,462.0,166.0,1.55,15.35,388.5,663.83,527.82
2018,11,26,11,0,416.0,183.0,1.5,15.8,390.0,648.15,513.5
2018,11,26,11,15,344.0,201.0,1.5,16.1,374.5,584.6,464.6
2018,11,26,11,30,272.0,219.0,1.5,16.4,359.0,539.82,428.99
2018,11,26,11,45,216.5,219.0,1.5,16.75,330.5,464.71,371.19
2018,11,26,12,0,161.0,219.0,1.5,17.1,302.0,410.11,327.95
2018,11,26,12,15,185.0,207.5,1.5,17.35,302.0,418.58,335.53
2018,11,26,12,30,209.0,196.0,1.5,17.6,302.0,426.33,342.15
2018,11,26,12,45,387.5,169.0,1.55,17.85,360.0,606.41,481.44
2018,11,26,13,0,566.0,142.0,1.6,18.1,418.0,736.31,576.71
2018,11,26,13,15,505.0,146.5,1.55,18.0,385.5,673.83,530.79
2018,11,26,13,30,444.0,151.0,1.5,17.9,353.0,611.74,485.26
2018,11,26,13,45,566.0,118.0,1.45,17.8,360.5,675.01,533.92
2018,11,26,14,0,688.0,85.0,1.4,17.7,368.0,720.61,566.85
2018,11,26,14,15,575.0,95.0,1.25,17.2,318.5,616.58,491.07
2018,11,26,14,30,462.0,105.0,1.1,16.7,269.0,510.03,411.64
2018,11,26,14,45,428.0,93.0,0.95,16.2,232.0,450.96,366.82
2018,11,26,15,0,394.0,81.0,0.8,15.7,195.0,393.5,321.64
2018,11,26,15,15,332.0,78.0,0.8,15.7,164.5,331.54,271.23
2018,11,26,15,30,270.0,75.0,0.8,15.7,134.0,274.71,223.66
2018,11,26,15,45,279.5,58.5,0.8,14.95,107.5,245.98,198.73
2018,11,26,16,0,289.0,42.0,0.8,14.2,81.0,215.53,170.37
2018,11,26,16,15,250.5,31.5,0.85,13.9,56.5,172.36,125.11
2018,11,26,16,30,212.0,21.0,0.9,13.6,32.0,118.88,0.0
2018,11,26,16,45,106.0,10.5,0.9,13.35,16.0,43.92,0.0
2018,11,26,17,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.1,7.95,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.1,8.1,3.0,0.0,0.0
2018,11,27,7,15,10.0,8.0,1.05,8.45,8.0,10.47,0.0
2018,11,27,7,30,0.0,13.0,1.0,8.8,13.0,10.7,1.73
2018,11,27,7,45,0.0,19.5,0.95,9.15,19.5,16.06,7.84
2018,11,27,8,0,0.0,26.0,0.9,9.5,26.0,21.44,12.81
2018,11,27,8,15,0.0,31.0,1.0,10.0,31.0,25.58,16.57
2018,11,27,8,30,0.0,36.0,1.1,10.5,36.0,29.72,20.25
2018,11,27,8,45,0.0,39.0,1.25,11.0,39.0,32.21,22.42
2018,11,27,9,0,0.0,42.0,1.4,11.5,42.0,34.7,24.53
2018,11,27,9,15,0.0,47.0,1.45,11.8,47.0,38.86,28.07
2018,11,27,9,30,0.0,52.0,1.5,12.1,52.0,43.02,31.58
2018,11,27,9,45,0.0,48.0,1.55,12.4,48.0,39.7,28.62
2018,11,27,10,0,0.0,44.0,1.6,12.7,44.0,36.38,25.69
2018,11,27,10,15,0.0,60.0,1.7,12.95,60.0,49.71,37.0
2018,11,27,10,30,0.0,76.0,1.8,13.2,76.0,63.07,48.23
2018,11,27,10,45,0.0,85.5,1.9,13.4,85.5,71.16,54.96
2018,11,27,11,0,0.0,95.0,2.0,13.6,95.0,79.86,62.17
2018,11,27,11,15,0.0,69.5,2.1,13.65,69.5,57.66,43.39
2018,11,27,11,30,0.0,44.0,2.2,13.7,44.0,36.42,25.4
2018,11,27,11,45,0.0,39.5,2.3,13.8,39.5,32.69,22.22
2018,11,27,12,0,0.0,35.0,2.4,13.9,35.0,28.95,19.03
2018,11,27,12,15,3.5,87.0,2.5,14.0,89.0,75.76,58.77
2018,11,27,12,30,7.0,139.0,2.6,14.1,143.0,129.33,103.63
2018,11,27,12,45,24.5,147.5,2.7,14.15,159.5,168.57,136.91
2018,11,27,13,0,42.0,156.0,2.8,14.2,176.0,195.23,159.63
2018,11,27,13,15,21.0,108.0,2.8,14.3,118.0,121.34,97.7
2018,11,27,13,30,0.0,60.0,2.8,14.4,60.0,49.71,36.69
2018,11,27,13,45,4.0,73.0,2.8,14.45,74.5,64.07,49.14
2018,11,27,14,0,8.0,86.0,2.8,14.5,89.0,79.28,62.23
2018,11,27,14,15,6.5,76.5,2.45,14.3,79.0,69.16,53.71
2018,11,27,14,30,5.0,67.0,2.1,14.1,69.0,59.43,45.49
2018,11,27,14,45,3.5,57.0,1.8,13.9,58.5,49.77,37.28
2018,11,27,15,0,2.0,47.0,1.5,13.7,48.0,40.25,29.1
2018,11,27,15,15,1.0,30.0,1.5,13.7,30.5,25.39,16.27
2018,11,27,15,30,0.0,13.0,1.5,13.7,13.0,10.68,3.53
2018,11,27,15,45,0.0,10.0,1.2,13.25,10.0,8.21,1.36
2018,11,27,16,0,0.0,7.0,0.9,12.8,7.0,5.74,0.0
2018,11,27,16,15,3.0,5.0,0.85,12.6,5.0,5.53,0.0
2018,11,27,16,30,6.0,3.0,0.8,12.4,3.0,5.11,0.0
2018,11,27,16,45,3.0,1.5,0.75,12.2,1.5,2.27,0.0
2018,11,27,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
